"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/16/11 08:57:21","3.0338","4.8","213.49","0","60.03","-5"
"12/16/11 09:02:21","3.0348","16.5","212.93","80","59.96","-4"
"12/16/11 09:07:22","3.036","20.9","213.08","104","60.0","-4"
"12/16/11 09:12:21","3.0372","13.3","212.89","204","60.03","-4"
"12/16/11 09:17:21","3.0385","16.3","213.69","16","60.0","-3"
"12/16/11 09:22:20","3.0398","16.3","213.26","31","60.03","-3"
"12/16/11 09:27:22","3.0406","0.8","213.26","256","60.07","-3"
"12/16/11 09:32:22","3.0413","14.7","213.06","0","60.0","-3"
"12/16/11 09:37:21","3.0419","2.3","213.33","0","60.03","-3"
"12/16/11 09:42:21","3.0425","12.5","213.57","1","60.03","-3"
"12/16/11 09:47:22","3.0433","13.6","212.96","14","60.03","-3"
"12/16/11 09:52:21","3.0441","4.1","212.93","239","60.03","-3"
"12/16/11 09:57:22","3.0451","6.9","213.12","211","60.03","-3"
"12/16/11 10:02:20","3.0461","15.4","213.6","206","60.0","-3"
"12/16/11 10:07:21","3.0472","16.3","213.43","15","60.0","-3"
"12/16/11 10:12:22","3.048","12.8","212.97","241","60.03","-3"
"12/16/11 10:17:21","3.049","8.4","212.71","243","60.03","-3"
"12/16/11 10:22:22","3.0498","14.5","213.59","66","60.03","-3"
"12/16/11 10:27:21","3.0508","12.2","213.71","3","60.0","-3"
"12/16/11 10:32:22","3.0521","12.8","214.1","135","60.03","-2"
"12/16/11 10:37:20","3.0535","11.9","213.06","53","60.0","-2"
"12/16/11 10:42:22","3.0552","29.5","214.16","103","60.0","-2"
"12/16/11 10:47:22","3.0572","33.6","213.82","106","60.0","-2"
"12/16/11 10:52:21","3.0597","33.2","214.03","238","60.07","-2"
"12/16/11 10:57:21","3.0629","38.1","213.68","334","60.03","-1"
"12/16/11 11:07:21","3.0708","34.0","214.88","146","60.03","-1"
"12/16/11 11:12:21","3.0727","15.1","214.5","10","60.03","-1"
"12/16/11 11:17:22","3.0743","18.2","213.57","22","60.03","-1"
"12/16/11 11:22:21","3.0766","45.4","214.69","387","60.03","-1"
"12/16/11 11:27:20","3.0805","59.0","214.12","395","60.03","0"
"12/16/11 11:32:21","3.0848","71.4","214.7","234","60.0","0"
"12/16/11 11:37:20","3.0919","89.8","215.72","438","60.03","1"
"12/16/11 11:42:22","3.0978","41.4","214.38","138","60.03","1"
"12/16/11 11:47:21","3.1012","38.1","214.42","188","60.03","1"
"12/16/11 11:52:22","3.1051","47.9","213.71","169","60.03","1"
"12/16/11 11:57:22","3.1097","61.0","215.58","317","60.03","1"
"12/16/11 12:02:21","3.1165","89.9","216.18","436","60.03","1"
"12/16/11 12:07:20","3.1248","70.7","215.66","355","60.0","1"
"12/16/11 12:12:21","3.1351","137.1","216.81","642","60.03","3"
"12/16/11 12:17:22","3.1439","74.1","215.46","370","60.03","3"
"12/16/11 12:22:21","3.1511","72.6","215.1","364","60.03","4"
"12/16/11 12:27:20","3.1565","89.3","215.6","433","60.0","4"
"12/16/11 12:32:22","3.1651","133.3","217.21","622","60.0","4"
"12/16/11 12:37:21","3.1746","186.1","217.65","850","60.03","4"
"12/16/11 12:42:22","3.1879","173.0","218.01","787","60.0","6"
"12/16/11 12:47:21","3.1995","151.8","216.96","699","60.07","6"
"12/16/11 12:52:22","3.2105","119.7","216.49","565","60.03","7"
"12/16/11 12:57:21","3.2184","134.6","216.75","630","60.03","7"
"12/16/11 13:02:20","3.2282","78.7","215.44","392","60.03","7"
"12/16/11 13:07:22","3.2367","62.5","215.68","322","60.03","7"
"12/16/11 13:12:21","3.247","148.7","217.81","690","60.03","8"
"12/16/11 13:17:20","3.2568","142.7","216.74","663","60.0","8"
"12/16/11 13:22:21","3.263","61.7","215.44","318","60.03","7"
"12/16/11 13:27:20","3.2692","70.2","215.0","353","60.03","6"
"12/16/11 13:32:21","3.2759","75.2","215.33","375","60.03","6"
"12/16/11 13:37:21","429493.459","82.4","215.2","405","60.0","6"
"12/16/11 13:42:21","429493.4688","114.9","215.65","546","60.0","6"
"12/16/11 13:47:21","429493.4794","114.2","215.2","543","60.03","6"
"12/16/11 13:52:20","429493.4884","80.1","214.86","399","60.03","6"
"12/16/11 13:57:22","429493.4952","83.3","215.23","412","60.03","6"
"12/16/11 14:02:20","429493.5033","111.6","215.23","534","60.03","6"
"12/16/11 14:07:22","429493.5107","90.5","215.32","441","60.0","6"
"12/16/11 14:12:20","429493.518","112.8","214.96","537","60.0","5"
"12/16/11 14:17:20","429493.5266","92.7","215.0","451","60.03","5"
"12/16/11 14:22:22","429493.5331","74.0","214.93","371","60.03","5"
"12/16/11 14:27:21","429493.538","48.5","215.51","147","60.03","4"
"12/16/11 14:32:21","429493.5422","45.3","215.49","359","60.03","3"
"12/16/11 14:37:21","429493.5454","36.3","215.12","362","60.03","2"
"12/16/11 14:42:20","429493.5489","36.2","215.12","91","60.03","2"
"12/16/11 14:47:21","429493.5522","42.0","214.11","380","60.03","2"
"12/16/11 14:52:21","429493.5561","54.0","215.51","80","60.0","2"
"12/16/11 14:57:22","429493.5599","43.0","214.95","377","60.03","2"
"12/16/11 15:02:21","429493.5637","36.5","214.47","372","60.0","2"
"12/16/11 15:07:22","429493.5675","52.6","215.73","230","60.03","2"
"12/16/11 15:12:21","429493.5713","63.7","214.42","186","60.03","2"
"12/16/11 15:17:21","429493.5752","50.6","214.77","97","60.0","1"
"12/16/11 15:22:20","429493.5784","32.1","214.78","225","60.0","1"
"12/16/11 15:27:21","429493.5804","25.7","213.68","246","60.03","1"
"12/16/11 15:32:22","429493.5816","14.2","214.27","1","60.03","0"
"12/16/11 15:37:20","429493.5826","9.1","212.72","0","60.07","0"
"12/16/11 15:42:22","429493.5836","14.2","213.01","8","60.03","-1"
"12/16/11 15:47:21","429493.5844","7.7","212.8","140","60.0","-1"
"12/17/11 07:52:22","429493.586","27.0","213.11","185","60.0","-12"
"12/17/11 07:57:22","429493.5891","43.0","213.53","96","60.0","-11"
"12/17/11 08:02:21","429493.5934","45.2","213.62","94","60.03","-9"
"12/17/11 08:07:21","429493.5982","67.1","213.69","342","60.0","-8"
"12/17/11 08:12:22","429493.6024","37.3","213.94","334","60.03","-8"
"12/17/11 08:17:21","429493.6034","11.2","213.37","26","60.03","-6"
"12/17/11 08:22:22","429493.6038","5.6","212.47","215","60.0","-6"
"12/17/11 08:27:21","429493.6042","14.0","212.16","0","60.03","-6"
"12/17/11 08:32:22","429493.6047","12.6","211.72","28","60.0","-6"
"12/17/11 08:37:21","429493.6053","14.7","213.76","0","60.03","-6"
"12/17/11 08:42:22","429493.606","0.0","214.45","0","60.07","-6"
"12/17/11 08:47:21","429493.6067","4.1","214.25","0","60.0","-6"
"12/17/11 08:52:22","429493.6074","0.0","213.73","0","60.0","-6"
"12/17/11 08:57:21","429493.6081","14.8","213.66","91","60.03","-6"
"12/17/11 09:02:22","429493.609","13.9","213.88","20","60.03","-6"
"12/17/11 09:07:21","429493.6099","16.8","213.79","87","60.03","-6"
"12/17/11 09:12:21","429493.6111","13.6","214.52","72","60.03","-6"
"12/17/11 09:17:22","429493.6126","19.2","213.89","110","60.03","-6"
"12/17/11 09:22:22","429493.6144","35.3","214.54","117","60.03","-6"
"12/17/11 09:27:21","429493.618","66.3","213.51","341","60.07","-5"
"12/17/11 09:32:21","429493.623","69.4","214.73","352","60.03","-5"
"12/17/11 09:37:22","429493.6319","155.4","216.85","714","60.0","-3"
"12/17/11 09:42:21","429493.6426","113.3","216.72","536","60.03","-2"
"12/17/11 09:47:22","429493.651","99.1","216.34","474","60.03","-1"
"12/17/11 09:52:21","429493.6556","43.6","214.25","337","60.03","-1"
"12/17/11 09:57:22","429493.6578","29.3","213.63","111","60.03","-2"
"12/17/11 10:02:21","429493.6597","22.7","214.02","269","60.0","-2"
"12/17/11 10:07:21","429493.6613","16.4","214.13","113","60.03","-2"
"12/17/11 10:12:22","429493.6629","14.5","213.85","34","60.03","-2"
"12/17/11 10:17:21","429493.6645","20.3","213.75","27","60.03","-3"
"12/17/11 10:22:22","429493.6661","20.7","213.76","31","60.0","-3"
"12/17/11 10:27:22","429493.6676","13.2","213.32","181","60.03","-3"
"12/17/11 10:32:21","429493.6691","21.4","213.54","85","60.03","-3"
"12/17/11 10:37:21","429493.6705","11.1","213.14","39","60.0","-3"
"12/17/11 10:42:22","429493.6722","19.8","213.65","235","60.07","-3"
"12/17/11 10:47:22","429493.6736","23.2","213.37","282","60.03","-3"
"12/17/11 10:52:21","429493.6748","11.0","213.59","8","60.03","-3"
"12/17/11 10:57:22","429493.6759","11.2","213.54","12","60.07","-3"
"12/17/11 11:02:22","429493.6771","13.7","213.17","69","60.03","-3"
"12/17/11 11:07:21","429493.6784","26.6","213.37","210","60.03","-3"
"12/17/11 11:12:21","429493.6801","14.9","212.67","20","60.03","-2"
"12/17/11 11:17:21","429493.6817","20.3","213.56","273","60.0","-2"
"12/17/11 11:22:21","429493.6836","34.5","212.93","139","60.07","-2"
"12/17/11 11:27:21","429493.6856","26.4","214.29","257","60.03","-2"
"12/17/11 11:32:23","429493.6875","32.1","214.0","52","60.03","-2"
"12/17/11 11:37:22","429493.6892","24.2","214.5","237","60.0","-1"
"12/17/11 11:42:22","429493.6906","10.7","214.2","17","60.07","-2"
"12/17/11 11:47:21","429493.6915","15.1","213.74","151","60.0","-2"
"12/17/11 11:52:22","429493.6927","14.9","213.27","3","60.03","-2"
"12/17/11 11:57:21","429493.6939","13.9","214.03","21","60.03","-2"
"12/17/11 12:02:22","429493.6951","15.4","212.88","3","60.03","-1"
"12/17/11 12:07:21","429493.6963","12.4","211.76","7","60.03","-1"
"12/17/11 12:12:22","429493.6973","13.2","213.53","20","60.03","-1"
"12/17/11 12:17:21","429493.6981","8.1","212.59","221","60.03","-2"
"12/17/11 12:22:21","429493.699","15.5","213.26","9","60.03","-2"
"12/17/11 12:27:22","429493.7","22.4","212.65","275","60.03","-1"
"12/17/11 12:32:22","429493.7013","13.1","213.45","149","60.03","-1"
"12/17/11 12:37:21","429493.7027","12.1","213.89","54","60.0","-1"
"12/17/11 12:42:22","429493.7039","11.4","213.29","19","60.03","-1"
"12/17/11 12:47:21","429493.7052","21.1","213.27","56","60.03","-1"
"12/17/11 12:57:22","429493.7086","30.4","213.33","64","60.03","-1"
"12/17/11 13:02:21","429493.7105","18.9","214.14","19","60.03","0"
"12/17/11 13:07:22","429493.7126","37.3","214.03","109","60.03","0"
"12/17/11 13:12:21","429493.7146","20.2","214.04","231","60.03","0"
"12/17/11 13:17:22","429493.7161","10.7","214.13","19","60.03","0"
"12/17/11 13:22:21","429493.7172","13.1","214.61","0","60.03","0"
"12/17/11 13:27:22","429493.718","13.5","213.57","3","60.03","0"
"12/17/11 13:32:21","429493.719","12.5","214.24","130","60.03","0"
"12/17/11 13:37:22","429493.7198","14.6","212.45","31","60.03","0"
"12/17/11 13:42:22","429493.7209","13.9","212.56","11","60.03","0"
"12/17/11 13:47:23","429493.7217","0.0","213.35","243","60.03","0"
"12/17/11 13:52:22","429493.7225","10.2","213.26","37","60.03","0"
"12/17/11 13:57:22","429493.723","11.4","213.35","0","60.03","0"
"12/17/11 14:02:21","429493.7235","12.0","213.05","8","60.03","0"
"12/17/11 14:07:22","429493.724","10.3","212.81","0","60.03","0"
"12/17/11 14:12:22","429493.7247","10.5","212.85","5","60.03","0"
"12/17/11 14:17:21","429493.7251","12.0","212.05","0","60.0","0"
"12/17/11 14:22:22","429493.7255","7.3","213.02","0","60.03","0"
"12/17/11 14:32:21","429493.7258","0.0","212.12","0","60.0","-1"
"12/17/11 14:37:21","429493.7258","0.0","212.17","0","60.07","-2"
"12/18/11 08:52:22","429493.7275","14.2","213.03","103","60.0","0"
"12/18/11 08:57:23","429493.7283","15.5","212.42","2","60.03","0"
"12/18/11 09:02:23","429493.7295","15.4","212.21","234","60.0","1"
"12/18/11 09:07:23","429493.7308","12.5","213.18","10","60.0","1"
"12/18/11 09:12:23","429493.7319","11.2","213.21","7","60.03","1"
"12/18/11 09:22:23","429493.7341","11.2","213.0","108","60.03","1"
"12/18/11 09:27:22","429493.7352","12.3","212.88","145","60.03","1"
"12/18/11 09:32:23","429493.7363","11.7","212.81","113","60.03","2"
"12/18/11 09:37:22","429493.7375","13.5","213.35","11","60.0","2"
"12/18/11 09:42:22","429493.739","19.0","213.02","233","60.03","2"
"12/18/11 09:47:23","429493.7406","20.8","213.79","214","60.0","2"
"12/18/11 09:52:21","429493.7423","30.1","213.31","183","60.03","2"
"12/18/11 09:57:22","429493.7441","14.9","213.42","130","60.03","3"
"12/18/11 10:02:23","429493.746","19.5","213.12","167","60.03","3"
"12/18/11 10:07:22","429493.7476","22.0","212.6","33","60.0","3"
"12/18/11 10:12:23","429493.7494","32.4","212.8","112","60.03","3"
"12/18/11 10:17:21","429493.7513","13.8","213.04","17","60.03","3"
"12/18/11 10:22:22","429493.7532","16.7","212.7","24","60.03","3"
"12/18/11 10:27:21","429493.7551","30.8","212.97","198","60.03","4"
"12/18/11 10:32:22","429493.7567","13.7","212.9","35","60.03","4"
"12/18/11 10:37:23","429493.7584","35.8","211.38","286","60.0","4"
"12/18/11 10:42:22","429493.7606","26.5","212.94","50","60.03","4"
"12/18/11 10:47:23","429493.7624","29.5","213.42","37","60.0","5"
"12/18/11 10:52:21","429493.764","18.8","213.09","43","60.03","5"
"12/18/11 10:57:22","429493.7658","31.0","213.36","118","60.03","5"
"12/18/11 11:02:23","429493.768","37.6","211.85","94","60.0","5"
"12/18/11 11:07:22","429493.7706","34.4","212.26","104","60.03","5"
"12/18/11 11:12:22","429493.7727","14.5","212.04","30","60.03","6"
"12/18/11 11:17:22","429493.7747","29.9","213.38","167","60.07","6"
"12/18/11 11:22:23","429493.7767","18.3","212.85","110","60.0","6"
"12/18/11 11:27:22","429493.7791","39.6","213.05","104","60.07","6"
"12/18/11 11:32:23","429493.7819","30.8","213.08","93","60.0","6"
"12/18/11 11:37:21","429493.7847","36.0","212.96","214","60.03","6"
"12/18/11 11:42:22","429493.7868","18.4","211.91","191","60.0","6"
"12/18/11 11:47:23","429493.7889","33.7","213.45","63","60.03","6"
"12/18/11 11:52:22","429493.7909","16.9","212.74","19","60.03","6"
"12/18/11 11:57:23","429493.7928","30.2","212.43","45","60.07","6"
"12/18/11 12:02:22","429493.7942","22.4","212.5","219","60.0","6"
"12/18/11 12:07:22","429493.7951","14.2","211.04","1","60.03","6"
"12/18/11 12:12:23","429493.7964","27.1","211.61","106","60.03","6"
"12/18/11 12:17:22","429493.7982","33.8","213.38","83","60.03","6"
"12/18/11 12:22:22","429493.801","25.9","213.0","245","60.03","6"
"12/18/11 12:27:22","429493.8034","36.9","213.38","278","60.0","6"
"12/18/11 12:32:23","429493.8057","29.4","212.93","302","60.03","6"
"12/18/11 12:37:21","429493.8084","34.4","213.31","134","60.07","6"
"12/18/11 12:42:22","429493.8108","32.9","212.78","234","60.03","6"
"12/18/11 12:47:22","429493.8132","30.6","212.88","128","60.0","7"
"12/18/11 12:52:21","429493.816","30.0","213.32","71","60.03","7"
"12/18/11 12:57:22","429493.8185","35.2","213.89","267","60.07","7"
"12/18/11 13:02:23","429493.8209","29.2","214.02","145","60.0","7"
"12/18/11 13:07:24","429493.8234","38.6","213.61","290","60.03","7"
"12/18/11 13:12:23","429493.8268","47.6","213.92","257","60.03","8"
"12/18/11 13:17:21","429493.8309","47.0","212.58","422","60.0","8"
"12/18/11 13:22:22","429493.8375","100.7","215.92","485","60.07","9"
"12/18/11 13:27:23","429493.8457","112.8","216.52","536","60.0","10"
"12/18/11 13:32:22","429493.8538","105.4","215.78","505","60.0","11"
"12/18/11 13:37:21","429493.8612","78.4","215.36","388","60.03","11"
"12/18/11 13:42:22","429493.8684","61.9","214.54","322","60.03","11"
"12/18/11 13:47:23","429493.8731","57.3","214.17","105","60.03","11"
"12/18/11 13:52:22","429493.877","28.8","213.19","120","60.03","11"
"12/18/11 13:57:23","429493.8786","16.1","212.18","3","60.03","11"
"12/18/11 14:02:22","429493.8798","13.5","212.65","140","60.0","10"
"12/18/11 14:07:23","429493.8809","13.7","212.15","48","60.03","9"
"12/18/11 14:12:22","429493.8819","15.8","212.08","0","60.03","9"
"12/18/11 14:17:23","429493.8827","14.7","212.91","4","60.03","9"
"12/18/11 14:22:22","429493.8834","11.7","212.43","2","60.03","8"
"12/18/11 14:27:23","429493.884","0.0","211.17","0","60.07","8"
"12/18/11 14:32:21","429493.8846","15.4","212.56","69","60.03","7"
"12/18/11 14:37:23","429493.8852","14.1","213.37","5","60.07","7"
"12/18/11 14:42:22","429493.8857","14.5","212.49","0","60.0","7"
"12/18/11 14:57:21","429493.8864","11.6","212.65","5","60.03","7"
"12/18/11 15:02:22","429493.8866","0.0","213.17","0","60.07","6"
"12/18/11 15:42:25","429493.8868","0.0","212.91","0","60.0","5"
"12/19/11 10:32:23","429493.8868","0.0","213.2","0","60.0","0"
"12/19/11 10:57:22","429493.8876","0.0","213.62","0","60.03","2"
"12/19/11 11:02:24","429493.8879","0.0","213.7","169","60.03","2"
"12/19/11 11:12:23","429493.8882","0.0","212.83","0","60.0","2"
"12/19/11 11:17:22","429493.8884","14.1","212.51","5","60.07","2"
"12/19/11 11:22:23","429493.8886","0.0","212.73","0","60.03","2"
"12/19/11 11:27:23","429493.8889","10.8","213.63","14","60.03","2"
"12/19/11 11:32:23","429493.8891","0.0","212.78","0","60.0","2"
"12/19/11 11:37:22","429493.8895","0.0","212.86","0","60.03","2"
"12/19/11 11:42:23","429493.8898","0.0","213.86","0","60.03","2"
"12/19/11 11:47:22","429493.8902","0.0","212.95","0","60.03","2"
"12/19/11 11:52:22","429493.8905","11.8","213.26","7","60.03","2"
"12/19/11 11:57:23","429493.8909","0.0","213.54","0","60.03","3"
"12/19/11 12:02:22","429493.8912","0.0","213.2","0","60.03","2"
"12/19/11 12:07:22","429493.8913","10.8","212.52","0","60.03","2"
"12/19/11 12:12:23","429493.8916","0.0","212.53","0","60.0","2"
"12/19/11 12:17:22","429493.8918","0.0","213.78","0","60.0","2"
"12/19/11 12:22:23","429493.8921","13.4","212.56","0","60.07","2"
"12/19/11 12:27:22","429493.8924","7.1","212.13","0","60.03","2"
"12/19/11 12:32:23","429493.8928","10.8","211.51","0","60.0","2"
"12/19/11 12:37:22","429493.8932","14.4","212.38","0","60.03","2"
"12/19/11 12:42:23","429493.8936","13.7","213.06","14","60.0","2"
"12/19/11 12:47:23","429493.8941","11.3","212.8","1","60.03","2"
"12/19/11 12:52:24","429493.8945","14.9","212.62","1","60.03","2"
"12/19/11 12:57:22","429493.8952","2.1","213.58","251","60.03","2"
"12/19/11 13:02:23","429493.8958","14.9","213.75","38","60.03","2"
"12/19/11 13:07:22","429493.8964","15.0","213.22","25","60.03","2"
"12/19/11 13:12:22","429493.8969","7.0","213.7","0","60.03","2"
"12/19/11 13:17:24","429493.8974","14.2","213.62","7","60.07","2"
"12/19/11 13:22:23","429493.898","0.0","213.67","0","60.0","3"
"12/19/11 13:27:23","429493.8985","14.4","212.75","12","60.03","3"
"12/19/11 13:32:22","429493.8988","0.0","213.85","0","60.03","3"
"12/19/11 13:37:23","429493.899","0.0","213.55","0","60.03","2"
"12/19/11 13:42:22","429493.8992","0.0","213.93","0","60.03","2"
"12/19/11 13:47:24","429493.8995","11.6","213.51","0","60.0","2"
"12/19/11 13:52:24","429493.8997","0.0","212.72","0","60.03","2"
"12/19/11 14:02:24","429493.9002","6.8","212.14","162","60.03","2"
"12/19/11 14:07:24","429493.9006","0.0","212.72","0","60.0","2"
"12/19/11 14:12:24","429493.9009","0.0","214.0","0","60.03","2"
"12/19/11 14:17:22","429493.9013","12.4","213.92","0","60.0","2"
"12/19/11 14:22:23","429493.9016","13.4","213.32","198","60.03","2"
"12/19/11 14:27:23","429493.9019","0.0","213.03","0","60.03","2"
"12/20/11 15:09:20","429494.848","36.0","213.42","167","60.03","7"
"12/20/11 15:14:18","429494.8508","48.9","213.23","121","60.03","7"
"12/20/11 15:19:18","429494.8542","26.6","213.98","170","60.03","8"
"12/20/11 15:24:18","429494.8571","36.6","213.64","91","60.03","8"
"12/20/11 15:29:19","429494.8593","19.6","214.27","251","60.03","8"
"12/20/11 15:34:18","429494.8605","15.7","214.05","21","60.03","7"
"12/20/11 15:39:18","429494.8614","12.7","213.07","1","60.03","7"
"12/20/11 15:44:19","429494.8623","13.1","212.76","100","60.03","7"
"12/20/11 15:49:19","429494.8632","0.0","213.07","0","60.03","7"
"12/21/11 07:54:19","429494.8639","12.9","212.84","11","60.03","0"
"12/21/11 08:59:20","429494.8643","0.0","213.79","247","60.03","2"
"12/21/11 09:04:18","429494.8646","0.0","213.15","0","60.03","2"
"12/21/11 09:09:18","429494.865","0.0","213.89","0","60.0","2"
"12/21/11 09:14:19","429494.8655","12.9","215.0","42","60.03","2"
"12/21/11 09:19:19","429494.8661","0.0","213.85","6","60.03","2"
"12/21/11 09:24:19","429494.8667","12.6","213.11","0","60.0","3"
"12/21/11 09:29:18","429494.8673","0.0","213.69","0","60.03","3"
"12/21/11 09:34:19","429494.8678","0.0","212.78","0","60.03","3"
"12/21/11 09:39:18","429494.8683","11.9","213.12","19","60.0","3"
"12/21/11 09:44:19","429494.8688","0.0","213.21","0","60.03","3"
"12/21/11 09:49:19","429494.8694","6.7","213.75","196","60.03","3"
"12/21/11 09:54:18","429494.8699","13.9","213.24","24","60.03","4"
"12/21/11 09:59:19","429494.8705","13.6","213.82","0","60.0","4"
"12/21/11 10:04:20","429494.871","8.0","213.41","0","60.03","4"
"12/21/11 10:09:19","429494.8715","13.4","213.72","9","60.0","4"
"12/21/11 10:14:18","429494.8722","0.0","213.65","0","60.0","4"
"12/21/11 10:19:20","429494.8728","12.2","213.06","28","60.03","4"
"12/21/11 10:24:19","429494.8734","15.1","213.66","1","60.03","4"
"12/21/11 10:29:19","429494.8741","14.3","213.14","112","60.0","4"
"12/21/11 10:34:18","429494.8748","0.0","213.49","142","60.03","4"
"12/21/11 10:39:18","429494.8755","14.8","213.41","36","60.03","4"
"12/21/11 10:44:20","429494.8761","11.4","213.74","10","60.0","4"
"12/21/11 10:49:19","429494.8768","8.2","213.45","0","60.03","4"
"12/21/11 10:54:20","429494.8777","13.6","214.09","25","60.03","4"
"12/21/11 10:59:19","429494.8785","11.2","214.82","1","60.03","5"
"12/21/11 11:04:18","429494.8791","15.2","214.33","24","60.0","5"
"12/21/11 11:09:19","429494.8797","3.9","214.71","161","60.03","5"
"12/21/11 11:14:18","429494.8803","14.2","214.32","240","60.0","5"
"12/21/11 11:19:20","429494.881","13.3","214.85","2","60.0","5"
"12/21/11 11:24:19","429494.8818","13.1","214.66","12","60.03","5"
"12/21/11 11:29:19","429494.8826","6.8","214.78","118","60.0","5"
"12/21/11 11:34:20","429494.8837","14.8","213.74","6","60.03","5"
"12/21/11 11:39:19","429494.8849","21.8","214.51","172","60.03","5"
"12/21/11 11:44:18","429494.8858","3.3","213.72","198","60.03","5"
"12/21/11 11:49:19","429494.8867","11.7","214.44","1","60.03","5"
"12/21/11 11:54:18","429494.8875","15.3","214.71","4","60.03","5"
"12/21/11 11:59:19","429494.8882","0.0","214.16","67","60.03","5"
"12/21/11 12:04:19","429494.8889","11.3","214.01","4","60.0","4"
"12/21/11 12:09:18","429494.8895","0.0","214.07","0","60.03","5"
"12/21/11 12:14:19","429494.8899","0.0","214.67","0","60.03","5"
"12/21/11 12:19:18","429494.8904","10.1","215.12","25","60.03","5"
"12/21/11 12:24:19","429494.8909","13.6","214.52","1","60.03","5"
"12/21/11 12:29:21","429494.8914","11.3","213.82","102","60.03","5"
"12/21/11 12:34:18","429494.892","14.4","214.34","177","60.03","4"
"12/21/11 12:39:18","429494.8926","12.4","214.49","19","60.03","4"
"12/21/11 12:44:19","429494.8931","8.3","214.37","168","60.03","4"
"12/21/11 12:49:18","429494.8937","12.3","214.72","14","60.03","5"
"12/21/11 12:54:19","429494.8943","12.4","214.62","4","60.03","4"
"12/21/11 12:59:19","429494.8949","0.0","214.43","0","60.03","4"
"12/21/11 13:04:18","429494.8954","12.1","214.28","20","60.03","4"
"12/21/11 13:09:21","429494.8959","12.7","213.43","2","60.03","5"
"12/21/11 13:14:20","429494.8963","0.0","213.42","0","60.03","5"
"12/21/11 13:19:19","429494.8967","0.0","213.66","0","60.03","5"
"12/21/11 13:24:18","429494.897","12.1","214.72","3","60.03","5"
"12/21/11 13:29:20","429494.8974","13.5","214.77","16","60.03","5"
"12/21/11 13:34:19","429494.8978","0.0","215.59","0","60.03","5"
"12/21/11 13:39:19","429494.8983","12.9","213.89","75","60.03","5"
"12/21/11 13:44:18","429494.8987","14.2","213.99","1","60.03","5"
"12/21/11 13:49:19","429494.899","0.0","214.27","0","60.03","5"
"12/21/11 13:54:19","429494.8991","0.0","213.12","0","60.03","4"
"12/21/11 14:04:20","429494.8991","0.0","212.58","0","60.03","3"
"12/21/11 14:14:20","429494.8991","0.0","213.21","0","60.03","3"
"12/22/11 14:59:31","429494.932","0.0","213.59","0","60.03","-1"
"12/23/11 09:19:32","429494.9327","14.2","212.74","35","60.03","-3"
"12/23/11 09:24:32","429494.9333","12.6","212.41","0","60.03","-3"
"12/23/11 09:29:32","429494.9341","15.0","213.22","100","60.0","-2"
"12/23/11 09:34:33","429494.9347","15.4","212.62","116","60.0","-2"
"12/23/11 09:39:32","429494.9354","12.1","212.95","1","60.03","-2"
"12/23/11 09:44:32","429494.9363","13.9","212.05","0","60.03","-2"
"12/23/11 09:49:33","429494.9373","14.4","213.0","83","60.03","-2"
"12/23/11 09:54:32","429494.9381","15.8","213.44","26","60.03","-1"
"12/23/11 09:59:33","429494.9389","11.1","212.52","132","60.03","-1"
"12/23/11 10:04:32","429494.9396","11.8","212.27","0","60.0","-1"
"12/23/11 10:09:32","429494.9403","12.4","211.98","1","60.0","-1"
"12/23/11 10:14:33","429494.941","11.7","212.39","2","60.0","-1"
"12/23/11 10:19:32","429494.9416","10.9","213.41","31","60.03","-1"
"12/23/11 10:24:33","429494.9422","13.4","213.32","116","60.0","-1"
"12/23/11 10:29:32","429494.9429","11.1","213.24","1","60.03","-1"
"12/23/11 10:34:32","429494.9438","8.5","213.41","214","60.03","-1"
"12/23/11 10:39:33","429494.9447","11.2","213.98","1","60.03","-1"
"12/23/11 10:44:33","429494.9456","7.1","213.75","175","60.03","-1"
"12/23/11 10:49:32","429494.9465","11.7","214.38","18","60.03","-1"
"12/23/11 10:54:32","429494.9474","4.9","214.13","243","60.03","-1"
"12/23/11 10:59:32","429494.9483","14.6","213.52","143","60.03","-1"
"12/23/11 11:04:32","429494.9493","14.4","214.68","106","60.03","-1"
"12/23/11 11:09:32","429494.9503","16.5","214.02","22","60.0","-1"
"12/23/11 11:14:33","429494.9514","16.3","214.03","227","60.03","-1"
"12/23/11 11:19:33","429494.9528","21.0","214.84","60","60.03","0"
"12/23/11 11:24:33","429494.9543","12.2","214.05","8","60.03","0"
"12/23/11 11:29:33","429494.9555","12.7","214.9","50","60.03","0"
"12/23/11 11:34:32","429494.9564","2.9","214.01","203","60.03","0"
"12/23/11 11:39:32","429494.9573","14.9","214.44","1","60.03","0"
"12/23/11 11:44:33","429494.9583","21.8","214.71","171","60.03","0"
"12/23/11 11:49:33","429494.9595","24.4","213.96","88","60.03","0"
"12/23/11 11:54:32","429494.9607","14.5","213.95","43","60.03","0"
"12/23/11 11:59:33","429494.9621","10.5","214.21","19","60.03","0"
"12/23/11 12:04:33","429494.9634","20.8","214.02","174","60.0","0"
"12/23/11 12:09:32","429494.9646","18.2","213.79","239","60.0","0"
"12/23/11 12:14:33","429494.9656","22.8","214.11","138","60.03","0"
"12/23/11 12:19:32","429494.9666","7.2","214.38","262","60.03","0"
"12/23/11 12:24:33","429494.9676","12.2","214.06","60","60.03","0"
"12/23/11 12:29:32","429494.9686","13.7","214.06","45","60.03","0"
"12/23/11 12:34:33","429494.9696","12.8","214.49","3","60.03","0"
"12/23/11 12:39:32","429494.9708","13.9","213.87","23","60.0","0"
"12/23/11 12:44:33","429494.9719","12.9","213.56","61","60.07","-1"
"12/23/11 12:49:32","429494.973","16.5","214.15","189","60.0","0"
"12/23/11 12:54:32","429494.974","23.3","214.72","171","60.03","0"
"12/23/11 12:59:33","429494.975","10.7","214.07","47","60.03","-1"
"12/23/11 13:04:32","429494.9762","16.1","214.3","12","60.07","0"
"12/23/11 13:09:32","429494.9774","14.1","213.66","74","60.03","0"
"12/23/11 13:14:33","429494.9785","13.9","213.31","4","60.03","0"
"12/23/11 13:19:32","429494.9793","14.9","213.85","20","60.03","0"
"12/23/11 13:24:33","429494.9801","6.5","213.7","246","60.03","0"
"12/23/11 13:29:32","429494.9809","14.6","213.73","4","60.0","0"
"12/23/11 13:34:33","429494.9818","12.5","213.92","57","60.03","0"
"12/23/11 13:39:32","429494.9826","15.6","213.71","4","60.0","0"
"12/23/11 13:44:33","429494.9833","7.1","213.51","143","60.03","0"
"12/23/11 13:49:32","429494.9839","4.7","213.15","0","60.03","0"
"12/23/11 13:54:32","429494.9845","0.0","213.72","0","60.0","0"
"12/23/11 13:59:32","429494.9852","8.5","213.8","0","60.03","0"
"12/23/11 14:04:33","429494.9857","10.7","213.16","36","60.03","0"
"12/23/11 14:09:33","429494.9863","15.1","212.97","6","60.0","0"
"12/23/11 14:14:32","429494.9869","15.2","213.13","155","60.03","-1"
"12/23/11 14:19:33","429494.9875","12.8","213.43","0","60.03","0"
"12/23/11 14:24:32","429494.988","13.3","213.29","9","60.03","0"
"12/23/11 14:29:32","429494.9884","0.0","213.23","0","60.0","-1"
"12/23/11 14:34:33","429494.9887","9.1","213.18","0","60.03","-1"
"12/23/11 14:39:32","429494.9891","14.2","213.7","1","60.03","-1"
"12/23/11 14:44:33","429494.9895","6.1","213.41","0","60.03","-1"
"12/23/11 14:49:32","429494.9898","0.0","213.83","0","60.03","-1"
"12/23/11 14:54:32","429494.9901","13.6","214.58","17","60.0","-1"
"12/23/11 14:59:33","429494.9904","0.0","213.31","0","60.07","-1"
"12/23/11 15:04:32","429494.9906","7.0","212.39","0","60.0","-1"
"12/23/11 15:09:32","429494.9908","0.0","213.05","0","60.03","-1"
"12/24/11 09:24:33","429494.9914","6.0","212.87","204","60.03","-2"
"12/24/11 09:29:33","429494.9918","2.8","212.84","0","60.03","-1"
"12/24/11 09:34:33","429494.9923","0.0","212.94","0","60.03","-1"
"12/24/11 09:39:33","429494.9929","14.1","213.54","2","60.03","-1"
"12/24/11 09:44:32","429494.9935","14.9","212.4","136","60.03","-1"
"12/24/11 09:49:33","429494.9942","0.0","211.74","0","60.03","-1"
"12/24/11 09:54:33","429494.9946","14.4","212.58","0","60.0","0"
"12/24/11 09:59:33","429494.995","13.7","212.59","8","60.03","0"
"12/24/11 10:04:34","429494.9955","0.0","212.94","131","60.03","0"
"12/24/11 10:09:32","429494.9964","13.0","212.44","219","60.03","0"
"12/24/11 10:14:33","429494.9975","8.2","212.29","233","60.03","0"
"12/24/11 10:19:34","429494.9982","0.0","212.82","0","60.03","0"
"12/24/11 10:24:32","429494.999","13.7","212.91","3","60.03","0"
"12/24/11 10:29:33","429494.9999","4.7","212.58","68","60.0","0"
"12/24/11 10:34:34","429495.0009","21.1","212.7","190","60.0","1"
"12/24/11 10:39:33","429495.0022","21.6","213.43","195","60.03","1"
"12/24/11 10:44:32","429495.0035","13.9","212.73","22","60.03","1"
"12/24/11 10:49:34","429495.0048","15.2","213.04","57","60.0","1"
"12/24/11 10:54:33","429495.0061","16.7","213.1","105","60.07","2"
"12/24/11 10:59:34","429495.0077","13.9","213.68","32","60.03","2"
"12/24/11 11:04:32","429495.0095","36.9","214.63","105","60.03","2"
"12/24/11 11:09:32","429495.0122","32.9","214.39","65","60.03","3"
"12/24/11 11:14:32","429495.014","19.5","213.87","18","60.03","3"
"12/24/11 11:19:33","429495.0156","22.7","214.17","23","60.03","3"
"12/24/11 11:24:34","429495.0173","32.2","213.32","114","60.07","3"
"12/24/11 11:29:32","429495.0193","29.8","213.46","46","60.03","4"
"12/24/11 11:34:34","429495.022","53.4","214.57","386","60.0","4"
"12/24/11 11:39:33","429495.0253","44.7","214.16","254","60.03","5"
"12/24/11 11:44:32","429495.028","36.8","213.68","130","60.07","5"
"12/24/11 11:49:33","429495.0304","27.6","213.23","198","60.03","5"
"12/24/11 11:54:33","429495.0326","29.2","213.82","32","60.03","6"
"12/24/11 11:59:33","429495.0349","27.9","213.56","73","60.03","6"
"12/24/11 12:04:34","429495.0373","37.6","214.07","180","60.03","6"
"12/24/11 12:09:33","429495.04","41.3","214.5","158","60.07","6"
"12/24/11 12:14:33","429495.0429","39.0","214.1","82","60.03","6"
"12/24/11 12:19:34","429495.0455","29.3","214.09","218","60.03","6"
"12/24/11 12:24:33","429495.0482","37.3","214.2","261","60.03","6"
"12/24/11 12:29:33","429495.0508","27.0","215.04","209","60.03","6"
"12/24/11 12:34:33","429495.0533","39.2","215.14","247","60.03","6"
"12/24/11 12:39:32","429495.0566","37.2","215.09","307","60.03","6"
"12/24/11 12:44:33","429495.0599","38.7","214.24","132","60.03","7"
"12/24/11 12:49:33","429495.0646","68.0","215.7","346","60.03","7"
"12/24/11 12:54:32","429495.0702","75.5","215.75","375","60.03","8"
"12/24/11 12:59:33","429495.0753","58.4","214.88","417","60.03","9"
"12/24/11 13:04:33","429495.0808","78.2","215.99","389","60.03","9"
"12/24/11 13:09:33","429495.0857","63.0","215.67","325","60.03","9"
"12/24/11 13:14:32","429495.0907","41.7","213.77","322","60.03","9"
"12/24/11 13:19:34","429495.0945","47.5","214.23","397","60.03","9"
"12/24/11 13:24:33","429495.0992","61.2","214.91","315","60.03","9"
"12/24/11 13:29:34","429495.1065","149.8","217.49","690","60.0","11"
"12/24/11 13:34:32","429495.1164","122.9","217.04","576","60.03","12"
"12/24/11 13:39:33","429495.125","78.0","216.02","383","60.03","13"
"12/24/11 13:44:33","429495.1293","65.9","215.47","335","60.03","13"
"12/24/11 13:49:33","429495.1353","76.4","215.25","379","60.03","13"
"12/24/11 13:54:32","429495.1404","40.3","215.4","341","60.03","13"
"12/24/11 13:59:34","429495.1429","26.4","214.51","154","60.03","13"
"12/24/11 14:04:33","429495.1465","74.8","216.46","370","60.03","12"
"12/24/11 14:09:34","429495.1543","119.0","217.53","559","60.0","13"
"12/24/11 14:14:33","429495.1635","116.5","216.87","548","60.0","13"
"12/24/11 14:19:33","429495.1722","102.1","216.47","489","60.0","14"
"12/24/11 14:24:32","429495.1791","77.0","216.35","381","59.96","14"
"12/24/11 14:29:33","429495.1848","66.7","215.71","338","60.03","14"
"12/24/11 14:34:32","429495.1897","40.6","215.48","74","60.0","13"
"12/24/11 14:39:34","429495.1936","44.9","215.93","367","60.0","13"
"12/24/11 14:44:32","429495.197","42.2","215.73","281","60.0","13"
"12/24/11 14:49:34","429495.1998","31.9","215.12","187","60.0","13"
"12/24/11 14:54:33","429495.2034","53.4","215.43","201","60.0","13"
"12/24/11 14:59:32","429495.2066","47.4","214.33","318","60.03","12"
"12/24/11 15:04:33","429495.2101","48.1","215.75","419","60.03","11"
"12/24/11 15:09:34","429495.2136","34.4","215.08","335","60.0","11"
"12/24/11 15:14:33","429495.2166","34.6","214.52","226","59.96","11"
"12/24/11 15:19:32","429495.22","40.1","215.24","169","60.0","11"
"12/24/11 15:24:34","429495.2229","35.9","214.38","241","60.0","11"
"12/24/11 15:29:34","429495.2249","25.4","214.53","137","60.0","10"
"12/24/11 15:34:32","429495.226","15.2","214.74","0","60.0","9"
"12/24/11 15:39:34","429495.2267","14.9","213.3","5","60.03","9"
"12/24/11 15:44:34","429495.2274","8.8","213.81","0","60.0","9"
"12/24/11 15:49:33","429495.228","14.5","214.95","0","60.0","8"
"12/25/11 10:49:33","429495.228","0.0","215.02","0","60.0","2"
"12/25/11 11:14:33","429495.2285","0.0","214.65","0","60.03","3"
"12/25/11 11:19:39","429495.2289","0.0","215.07","0","60.03","3"
"12/25/11 11:24:36","429495.2292","0.0","214.76","0","60.03","4"
"12/25/11 11:29:33","429495.2295","0.0","214.75","0","60.03","4"
"12/25/11 11:34:37","429495.2297","0.0","214.44","0","60.03","4"
"12/25/11 11:39:36","429495.2302","0.0","214.01","0","60.07","4"
"12/25/11 11:44:34","429495.2307","10.2","213.89","35","60.0","4"
"12/25/11 11:49:33","429495.2314","0.1","214.19","0","60.03","4"
"12/25/11 11:54:33","429495.2319","0.0","214.77","0","60.03","4"
"12/25/11 11:59:33","429495.2323","14.3","214.28","127","60.07","4"
"12/25/11 12:04:33","429495.2325","11.9","214.59","3","60.03","4"
"12/25/11 12:34:37","429495.2335","0.0","213.9","0","60.03","4"
"12/25/11 12:39:34","429495.2339","11.6","214.28","1","60.07","4"
"12/25/11 12:44:34","429495.2343","12.0","214.38","164","60.0","4"
"12/25/11 12:49:33","429495.2346","0.7","214.05","226","60.03","4"
"12/25/11 12:54:34","429495.235","11.1","214.23","5","60.0","4"
"12/25/11 12:59:35","429495.2353","12.0","214.55","32","60.0","4"
"12/25/11 13:04:34","429495.2356","0.0","214.06","0","60.0","4"
"12/25/11 13:09:34","429495.2357","0.0","213.84","158","60.03","4"
"12/25/11 13:14:33","429495.2358","0.0","213.82","0","60.03","3"
"12/25/11 13:19:33","429495.2361","0.0","214.67","0","60.03","4"
"12/25/11 13:24:34","429495.2363","0.0","213.89","0","60.03","4"
"12/25/11 15:19:40","429495.2378","50.2","214.68","309","60.03","3"
"12/26/11 07:49:41","429495.2364","0.0","213.41","0","60.0","1"
"12/26/11 08:19:34","429495.2368","0.0","213.03","0","60.0","3"
"12/26/11 08:24:33","429495.2378","15.9","213.06","30","60.0","3"
"12/26/11 08:29:34","429495.2408","14.5","213.3","82","60.03","4"
"12/26/11 08:34:34","429495.2416","14.2","212.17","56","60.03","4"
"12/26/11 08:39:34","429495.2423","10.6","212.68","0","60.03","4"
"12/26/11 08:49:34","429495.2442","10.6","212.27","7","60.0","5"
"12/26/11 08:54:34","429495.2454","23.7","212.88","87","60.07","5"
"12/26/11 08:59:34","429495.2467","15.1","212.8","51","60.0","5"
"12/26/11 09:04:33","429495.248","13.6","212.18","159","60.0","5"
"12/26/11 09:09:34","429495.2493","37.2","213.12","195","60.0","6"
"12/26/11 09:14:34","429495.2556","138.7","216.08","649","60.03","6"
"12/26/11 09:19:35","429495.2676","154.8","215.72","718","60.0","8"
"12/26/11 09:24:34","429495.2799","162.9","215.95","753","60.03","9"
"12/26/11 09:29:35","429495.2928","165.5","217.34","757","60.0","11"
"12/26/11 09:34:35","429495.3058","165.3","216.34","761","60.03","12"
"12/26/11 09:39:33","429495.3193","179.4","217.42","816","60.0","13"
"12/26/11 09:44:33","429495.3335","184.6","217.28","843","60.03","15"
"12/26/11 09:49:33","429495.347","111.2","215.18","530","60.0","15"
"12/26/11 09:54:34","429495.3572","121.0","215.68","575","60.03","15"
"12/26/11 09:59:33","429495.3654","113.2","214.19","544","60.0","14"
"12/26/11 10:04:33","429495.3729","42.2","212.21","186","60.03","13"
"12/26/11 10:09:34","429495.3771","44.8","212.38","258","60.0","13"
"12/26/11 10:14:34","429495.3809","53.2","213.37","347","60.0","12"
"12/26/11 10:19:35","429495.3851","72.4","213.42","363","60.0","12"
"12/26/11 10:24:34","429495.3915","92.2","214.04","452","60.03","11"
"12/26/11 10:29:33","429495.4007","94.8","214.55","462","60.03","12"
"12/26/11 10:34:33","429495.4065","47.1","212.77","108","60.03","12"
"12/26/11 10:39:33","429495.4114","69.6","213.61","354","60.03","12"
"12/26/11 10:44:34","429495.4168","62.9","213.92","324","60.03","11"
"12/26/11 10:49:35","429495.4225","48.4","213.63","425","60.03","11"
"12/26/11 10:54:33","429495.4263","56.5","214.2","389","60.03","11"
"12/26/11 10:59:35","429495.4338","76.5","215.76","379","60.0","12"
"12/26/11 11:04:35","429495.4483","196.5","217.46","892","60.0","15"
"12/26/11 11:09:34","429495.4634","179.4","217.08","815","60.0","16"
"12/26/11 11:14:35","429495.4787","196.2","217.52","887","60.03","18"
"12/26/11 11:19:34","429495.4939","195.0","217.71","885","60.0","19"
"12/26/11 11:24:35","429495.5091","195.3","217.41","883","60.03","22"
"12/26/11 11:29:34","429495.5235","173.1","218.17","789","60.03","22"
"12/26/11 11:39:33","429495.548","184.1","217.77","834","60.0","22"
"12/26/11 11:44:34","429495.5632","191.6","218.08","866","60.03","22"
"12/26/11 11:49:33","429495.5779","187.0","217.46","849","60.0","22"
"12/26/11 11:54:34","429495.5925","186.2","218.14","845","60.0","22"
"12/26/11 11:59:34","429495.607","185.8","218.33","849","60.03","23"
"12/26/11 12:04:35","429495.6215","187.1","218.52","849","60.03","23"
"12/26/11 12:09:34","429495.6359","185.0","218.0","844","60.03","24"
"12/26/11 12:14:35","429495.6503","182.6","217.89","832","60.0","24"
"12/26/11 12:19:34","429495.6645","183.1","218.46","832","60.03","25"
"12/26/11 12:24:34","429495.6789","189.5","218.01","861","60.03","26"
"12/26/11 12:29:35","429495.6928","138.5","217.4","639","60.0","26"
"12/26/11 12:34:35","429495.7033","124.2","217.38","581","60.03","25"
"12/26/11 12:39:33","429495.7123","63.7","215.56","211","60.03","24"
"12/26/11 12:44:34","429495.7155","42.1","215.26","107","60.03","23"
"12/26/11 12:49:34","429495.7193","44.1","215.39","118","60.03","22"
"12/26/11 12:54:34","429495.7224","54.7","216.22","362","60.03","20"
"12/26/11 12:59:35","429495.7257","47.9","215.93","113","60.03","19"
"12/26/11 13:04:33","429495.7303","56.2","216.01","156","60.0","18"
"12/26/11 13:09:34","429495.7339","44.3","214.85","339","60.03","17"
"12/26/11 13:14:34","429495.7365","33.9","214.19","76","60.03","17"
"12/26/11 13:19:33","429495.7387","17.6","214.77","304","60.03","16"
"12/26/11 13:24:35","429495.7407","34.4","214.24","125","60.07","15"
"12/26/11 13:29:33","429495.7427","29.7","214.34","83","60.07","15"
"12/26/11 13:34:34","429495.7451","35.9","214.54","202","60.0","14"
"12/26/11 13:39:35","429495.7486","79.5","215.88","393","60.0","14"
"12/26/11 13:44:35","429495.7552","43.9","215.74","332","60.03","15"
"12/26/11 13:49:33","429495.7599","51.6","215.74","384","60.03","15"
"12/26/11 13:54:33","429495.7629","33.1","214.35","72","60.03","15"
"12/26/11 13:59:34","429495.7647","13.8","213.38","29","60.0","14"
"12/26/11 14:04:34","429495.766","13.4","213.47","9","60.0","14"
"12/26/11 14:09:35","429495.767","14.6","213.76","21","60.03","13"
"12/26/11 14:14:33","429495.7678","13.4","213.8","3","60.03","13"
"12/26/11 14:19:34","429495.7687","14.3","213.49","108","60.03","13"
"12/26/11 14:24:33","429495.7695","3.1","213.13","92","60.03","12"
"12/26/11 14:29:35","429495.7706","14.6","213.71","109","60.0","12"
"12/26/11 14:34:35","429495.7717","14.3","213.36","2","60.07","12"
"12/26/11 14:39:33","429495.7728","10.7","214.32","232","60.03","12"
"12/26/11 14:44:35","429495.7739","13.5","213.17","129","60.0","12"
"12/26/11 14:49:33","429495.775","12.5","213.04","52","60.0","12"
"12/26/11 14:54:34","429495.7759","12.4","213.74","6","60.0","12"
"12/26/11 14:59:34","429495.7768","12.5","213.91","3","60.03","12"
"12/26/11 15:04:35","429495.7775","5.8","214.11","142","60.0","12"
"12/26/11 15:09:35","429495.7785","12.3","214.81","4","60.03","12"
"12/26/11 15:14:34","429495.7791","6.2","213.96","224","60.03","11"
"12/26/11 15:19:34","429495.7797","13.5","213.88","2","60.03","11"
"12/26/11 15:24:33","429495.7802","0.0","213.65","0","60.03","11"
"12/26/11 15:29:35","429495.7806","12.3","213.89","42","60.03","12"
"12/27/11 09:22:57","0.0","0.0","212.14","0","60.0","-4"
"12/27/11 09:47:58","1.0E-4","0.0","213.39","0","60.0","-4"
"12/27/11 09:52:56","4.0E-4","0.0","213.81","0","60.0","-4"
"12/27/11 09:57:56","7.0E-4","0.0","213.96","0","60.0","-4"
"12/27/11 10:02:56","0.0011","10.6","213.3","4","60.0","-4"
"12/27/11 10:07:56","0.0016","0.0","212.88","0","60.03","-3"
"12/27/11 10:12:57","0.0021","12.8","213.42","49","60.0","-3"
"12/27/11 10:17:57","0.0026","0.0","212.66","0","60.03","-3"
"12/27/11 10:22:58","0.0031","0.0","212.98","0","60.0","-3"
"12/27/11 10:27:56","0.0037","14.9","212.56","94","60.03","-3"
"12/27/11 10:32:56","0.0043","11.3","211.93","83","60.03","-3"
"12/27/11 10:37:57","0.005","0.0","213.71","0","60.07","-3"
"12/27/11 10:42:58","0.0057","12.5","212.93","23","60.03","-3"
"12/27/11 10:47:58","0.0066","9.6","213.47","91","60.07","-3"
"12/27/11 10:52:56","0.0075","14.3","213.41","139","60.03","-3"
"12/27/11 10:57:57","0.0084","13.0","214.21","4","60.03","-3"
"12/27/11 11:02:57","0.0093","13.6","214.61","233","60.0","-3"
"12/27/11 11:07:57","0.0103","15.3","213.79","5","60.0","-3"
"12/27/11 11:12:57","0.0112","16.3","214.67","127","60.0","-3"
"12/27/11 11:17:56","0.0123","10.5","214.87","107","60.07","-3"
"12/27/11 11:22:58","0.0134","12.1","214.32","78","60.0","-3"
"12/27/11 11:27:57","0.0144","10.2","214.28","75","60.03","-4"
"12/27/11 11:32:57","0.0154","13.9","212.83","125","60.03","-3"
"12/27/11 11:37:57","0.0165","14.2","213.73","4","60.0","-3"
"12/27/11 11:42:56","0.0176","13.8","213.44","19","60.0","-3"
"12/27/11 11:47:57","0.0187","17.6","213.34","216","60.03","-3"
"12/27/11 11:52:57","0.0198","13.6","214.25","206","60.03","-3"
"12/27/11 11:57:57","0.0211","14.3","213.39","52","60.03","-3"
"12/27/11 12:02:57","0.0223","12.5","213.31","4","60.03","-3"
"12/27/11 12:07:58","0.0235","10.8","213.52","6","60.03","-3"
"12/27/11 12:12:58","0.0246","15.1","213.48","172","60.0","-3"
"12/27/11 12:17:56","0.0259","11.7","213.54","10","60.0","-3"
"12/27/11 12:22:57","0.0271","24.9","213.42","274","60.03","-3"
"12/27/11 12:27:57","0.0283","18.6","214.1","203","60.0","-3"
"12/27/11 12:32:58","0.0295","12.7","213.93","9","60.03","-3"
"12/27/11 12:37:58","0.0307","16.0","213.27","68","60.03","-3"
"12/27/11 12:42:57","0.032","22.3","213.31","53","60.03","-3"
"12/27/11 12:47:57","0.0335","18.9","214.31","235","60.03","-3"
"12/27/11 12:52:58","0.035","10.4","213.22","157","60.07","-3"
"12/27/11 12:57:58","0.0363","12.4","212.86","193","60.0","-3"
"12/27/11 13:02:57","0.0376","30.1","215.19","33","60.03","-3"
"12/27/11 13:07:58","0.039","17.4","215.38","84","60.03","-3"
"12/27/11 13:12:58","0.0403","13.9","214.99","54","60.03","-3"
"12/27/11 13:17:56","0.0415","14.9","214.18","6","60.03","-3"
"12/27/11 13:22:56","0.0425","14.0","214.47","6","60.0","-3"
"12/27/11 13:27:57","0.0436","15.6","214.12","109","60.03","-3"
"12/27/11 13:32:57","0.0446","13.9","214.51","3","60.07","-4"
"12/27/11 13:37:56","0.0455","15.9","215.35","32","60.0","-4"
"12/27/11 13:42:58","0.0464","15.7","214.67","0","60.0","-4"
"12/27/11 13:47:57","0.0472","11.2","214.73","20","60.0","-4"
"12/27/11 13:52:56","0.048","12.2","214.6","65","60.03","-4"
"12/27/11 13:57:57","0.0488","13.7","214.34","230","60.03","-4"
"12/27/11 14:02:57","0.0496","2.8","214.38","196","60.0","-4"
"12/27/11 14:07:57","0.0506","4.2","213.66","245","60.03","-4"
"12/27/11 14:12:57","0.0517","15.6","214.1","31","60.03","-4"
"12/27/11 14:17:57","0.0526","15.5","213.49","126","60.03","-4"
"12/27/11 14:22:58","0.0536","15.4","214.47","0","60.03","-4"
"12/27/11 14:27:57","0.0546","14.9","214.72","0","60.03","-4"
"12/27/11 14:32:57","0.0553","3.1","214.68","234","60.03","-4"
"12/27/11 14:37:57","0.056","14.1","214.85","3","60.03","-4"
"12/27/11 14:42:57","0.0569","14.6","214.72","118","60.03","-4"
"12/27/11 14:47:57","0.0575","0.0","214.48","0","60.07","-4"
"12/27/11 14:52:56","0.058","0.0","214.04","184","60.03","-4"
"12/27/11 14:57:57","0.0586","12.2","214.69","196","60.0","-5"
"12/27/11 15:22:56","0.0592","0.0","213.14","0","60.03","-6"
"12/28/11 08:58:00","0.0593","0.0","212.19","0","60.03","-6"
"12/28/11 09:07:58","0.0596","13.2","212.52","2","60.03","-5"
"12/28/11 09:12:57","0.06","0.0","212.44","0","60.03","-5"
"12/28/11 09:17:57","0.0604","9.4","212.54","155","60.03","-5"
"12/28/11 09:22:58","0.0611","12.1","212.15","4","60.03","-5"
"12/28/11 09:27:57","0.0619","12.9","212.09","10","60.03","-4"
"12/28/11 09:32:58","0.0627","0.9","213.76","0","60.03","-4"
"12/28/11 09:37:57","0.0634","11.5","214.11","61","60.07","-4"
"12/28/11 09:42:58","0.0642","0.0","213.77","164","60.03","-4"
"12/28/11 09:47:58","0.065","16.9","213.57","6","60.03","-3"
"12/28/11 09:52:56","0.0661","22.1","213.26","67","60.03","-3"
"12/28/11 09:57:57","0.0674","21.4","213.78","234","60.07","-3"
"12/28/11 10:02:58","0.0688","19.8","213.51","20","60.0","-2"
"12/28/11 10:07:58","0.0702","22.8","212.99","166","60.0","-2"
"12/28/11 10:12:58","0.0716","29.8","213.83","44","60.03","-2"
"12/28/11 10:17:58","0.0729","14.8","213.05","102","60.03","-2"
"12/28/11 10:22:57","0.074","14.1","213.44","123","60.03","-2"
"12/28/11 10:27:57","0.075","8.6","214.06","125","60.03","-1"
"12/28/11 10:32:58","0.0759","7.3","212.97","120","60.0","-1"
"12/28/11 10:37:57","0.0767","12.3","213.55","6","60.03","-2"
"12/28/11 10:42:57","0.078","15.9","213.55","39","60.03","-1"
"12/28/11 10:47:57","0.0793","25.0","214.06","236","60.03","-1"
"12/28/11 10:52:57","0.0807","12.2","213.58","10","60.03","-1"
"12/28/11 10:57:58","0.0821","26.5","214.34","32","60.03","-1"
"12/28/11 11:02:58","0.0838","16.9","213.63","62","59.96","-2"
"12/28/11 11:07:57","0.0856","17.5","213.59","165","60.0","-1"
"12/28/11 11:12:58","0.0877","34.1","214.09","241","60.07","-1"
"12/28/11 11:17:57","0.0898","29.0","213.84","29","60.03","-1"
"12/28/11 11:22:57","0.0916","31.5","214.39","200","60.03","-1"
"12/28/11 11:27:58","0.0937","26.4","213.87","216","60.03","-1"
"12/28/11 11:32:57","0.0962","33.0","213.94","186","60.03","-1"
"12/28/11 11:37:57","0.0984","25.5","213.82","231","60.0","-1"
"12/28/11 11:42:57","0.1011","44.7","214.56","203","60.03","0"
"12/28/11 11:47:58","0.1044","51.3","214.5","281","60.0","0"
"12/28/11 11:52:57","0.108","39.9","213.77","134","60.03","0"
"12/28/11 11:57:58","0.1113","37.6","214.21","193","60.03","0"
"12/28/11 12:02:57","0.1147","39.0","214.69","154","60.0","0"
"12/28/11 12:07:58","0.1182","46.4","214.17","329","60.03","0"
"12/28/11 12:12:58","0.1213","34.7","214.21","94","60.0","1"
"12/28/11 12:17:58","0.1244","43.1","214.48","82","60.03","1"
"12/28/11 12:22:58","0.1283","72.4","214.34","100","60.03","1"
"12/28/11 12:27:57","0.1354","91.4","214.98","446","60.03","1"
"12/28/11 12:32:58","0.1415","88.9","214.27","437","60.03","2"
"12/28/11 12:37:57","0.1483","84.8","215.16","417","60.0","2"
"12/28/11 12:42:58","0.1567","96.9","215.67","471","60.03","3"
"12/28/11 12:47:57","0.1651","116.9","215.97","554","60.03","4"
"12/28/11 12:52:57","0.1759","136.6","215.2","644","60.03","5"
"12/28/11 12:57:57","0.1876","176.6","216.52","807","60.07","6"
"12/28/11 13:02:57","0.2022","189.7","218.07","862","60.0","7"
"12/28/11 13:07:58","0.2165","181.6","217.84","826","60.03","9"
"12/28/11 13:12:57","0.229","111.9","215.37","534","60.03","9"
"12/28/11 13:17:57","0.2359","87.9","215.65","424","60.03","9"
"12/28/11 13:22:58","0.241","65.2","215.33","186","60.03","7"
"12/28/11 13:27:58","0.245","51.7","216.09","154","60.07","6"
