"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/28/11 13:32:57","0.2486","36.0","214.81","104","60.0","6"
"12/28/11 13:37:58","0.2518","32.9","215.06","151","60.03","5"
"12/28/11 13:42:57","0.2546","29.9","214.7","126","60.0","4"
"12/28/11 13:47:57","0.2571","26.8","214.34","173","60.03","3"
"12/28/11 13:52:58","0.2593","30.2","214.43","309","60.0","2"
"12/28/11 13:57:57","0.2612","25.3","214.01","23","60.07","2"
"12/28/11 14:02:58","0.263","32.8","214.08","61","60.03","1"
"12/28/11 14:07:58","0.2649","25.2","214.47","170","60.03","1"
"12/28/11 14:12:57","0.2667","30.4","214.47","111","60.0","0"
"12/28/11 14:17:58","0.2682","27.4","215.05","136","60.03","0"
"12/28/11 14:22:57","0.2696","16.7","214.02","24","60.03","0"
"12/28/11 14:27:58","0.2709","11.6","214.49","17","60.03","-1"
"12/28/11 14:32:58","0.272","10.0","214.08","257","60.0","-1"
"12/28/11 14:37:57","0.2729","12.0","213.8","106","60.03","-1"
"12/28/11 14:42:57","0.2737","11.2","214.34","11","60.03","-2"
"12/28/11 14:47:58","0.2743","15.0","214.22","2","60.03","-2"
"12/28/11 14:52:57","0.2748","11.7","214.03","21","60.03","-2"
"12/28/11 14:57:58","0.2752","13.6","214.31","156","60.07","-2"
"12/28/11 15:02:58","0.2755","10.2","214.33","1","60.0","-2"
"12/28/11 15:07:57","0.2758","0.0","213.96","0","60.03","-2"
"12/29/11 08:58:00","0.2758","0.0","213.3","0","60.03","-4"
"12/29/11 09:37:58","0.276","0.0","213.02","0","60.03","-1"
"12/29/11 10:08:04","0.2763","13.5","214.04","1","60.0","0"
"12/29/11 10:12:59","0.2766","0.0","212.97","0","60.03","1"
"12/29/11 10:17:58","0.2769","10.9","213.12","13","60.0","1"
"12/29/11 10:22:58","0.2772","11.0","212.8","210","60.03","1"
"12/29/11 10:27:58","0.2774","0.0","213.29","0","60.03","1"
"12/29/11 10:32:59","0.2777","0.0","214.23","0","60.03","1"
"12/29/11 10:37:59","0.2781","10.6","213.81","12","60.03","1"
"12/29/11 10:42:59","0.2786","0.0","213.57","70","60.03","2"
"12/29/11 10:47:57","0.2791","13.9","213.1","0","60.0","2"
"12/29/11 10:52:58","0.2797","0.0","214.27","0","60.07","2"
"12/29/11 10:57:57","0.2802","13.4","214.61","1","60.03","2"
"12/29/11 11:02:57","0.2807","12.2","213.44","247","59.96","2"
"12/29/11 11:07:58","0.281","0.0","214.47","0","60.03","3"
"12/29/11 11:12:58","0.2813","0.0","213.99","0","60.0","3"
"12/29/11 11:17:58","0.2816","14.0","213.91","29","60.0","3"
"12/29/11 11:22:57","0.2819","0.0","214.2","0","60.0","3"
"12/29/11 11:27:57","0.2821","0.0","214.63","0","60.03","3"
"12/29/11 11:32:58","0.2825","0.0","213.72","0","60.0","4"
"12/29/11 11:38:01","0.2828","15.3","212.87","3","60.0","4"
"12/29/11 11:42:59","0.2833","5.2","214.06","0","60.0","4"
"12/29/11 11:47:57","0.2839","11.6","214.68","9","60.0","4"
"12/29/11 11:52:59","0.2847","6.5","213.88","123","60.07","4"
"12/29/11 11:57:59","0.2855","13.7","213.31","4","60.0","5"
"12/29/11 12:02:58","0.2864","13.5","214.45","0","60.0","5"
"12/29/11 12:07:58","0.2873","15.8","213.5","199","60.0","5"
"12/29/11 12:12:58","0.2883","14.1","214.15","1","60.0","5"
"12/29/11 12:17:58","0.2892","15.3","214.09","106","60.03","5"
"12/29/11 12:22:59","0.2902","12.2","214.12","98","60.03","5"
"12/29/11 12:27:57","0.2911","11.2","214.78","1","60.0","5"
"12/29/11 12:32:59","0.2921","12.9","214.2","182","59.96","5"
"12/29/11 12:37:59","0.2931","12.4","214.3","1","60.0","5"
"12/29/11 12:42:59","0.2941","12.2","214.46","0","60.0","5"
"12/29/11 12:47:58","0.2949","14.0","214.47","86","60.03","5"
"12/29/11 12:52:58","0.2958","13.4","214.81","14","60.0","5"
"12/29/11 12:57:59","0.2969","7.7","214.18","237","60.0","5"
"12/29/11 13:02:59","0.2978","13.4","215.26","1","60.0","5"
"12/29/11 13:07:58","0.2986","15.1","213.32","0","60.0","5"
"12/29/11 13:12:59","0.2994","0.0","213.7","155","60.0","4"
"12/29/11 13:17:59","0.3001","0.0","214.09","0","60.0","4"
"12/29/11 13:22:59","0.3008","1.4","213.11","0","60.03","4"
"12/29/11 13:27:57","0.3014","13.2","213.94","0","60.03","4"
"12/29/11 13:32:59","0.302","0.0","214.05","127","60.0","4"
"12/29/11 13:38:00","0.3024","0.0","213.37","242","60.0","4"
"12/29/11 13:42:59","0.303","10.5","213.98","10","60.03","4"
"12/29/11 13:47:57","0.3035","11.3","214.33","2","60.0","3"
"12/29/11 13:52:58","0.304","0.0","214.24","0","60.03","3"
"12/29/11 13:58:02","0.3046","15.3","214.05","1","60.0","3"
"12/29/11 14:03:01","0.3052","0.7","214.22","0","60.0","3"
"12/29/11 14:07:57","0.306","14.0","213.67","19","60.03","3"
"12/29/11 14:12:57","0.3067","0.0","213.36","0","60.0","3"
"12/29/11 14:17:58","0.3071","0.0","214.15","0","60.0","3"
"12/29/11 14:22:59","0.3073","0.0","214.18","0","60.0","3"
"12/29/11 14:27:58","0.3073","0.0","215.05","0","60.0","1"
"12/29/11 14:42:57","0.3077","0.0","213.9","0","60.0","2"
"12/29/11 14:47:59","0.3079","0.0","213.94","0","60.0","2"
"12/29/11 14:52:58","0.3082","0.0","213.61","0","60.03","2"
"12/29/11 14:57:59","0.3082","0.0","213.39","0","60.03","1"
"12/29/11 15:02:59","0.3083","0.0","214.16","0","59.96","0"
"12/29/11 15:07:57","0.3083","0.0","214.64","0","60.03","0"
"12/29/11 15:22:59","0.3084","0.0","213.89","0","60.0","1"
"12/29/11 15:27:59","0.3086","0.0","213.28","0","60.0","1"
"12/29/11 15:32:58","0.3088","0.0","213.15","0","60.0","0"
"12/30/11 09:23:01","0.3088","0.0","214.42","0","60.03","-1"
"12/30/11 09:27:58","0.3088","0.0","214.13","0","60.03","-1"
"12/30/11 09:33:01","0.3088","0.0","213.39","0","60.03","-1"
"12/30/11 09:37:59","0.3088","0.0","214.18","0","60.03","-1"
"12/30/11 09:43:00","0.3088","0.0","214.25","0","60.0","0"
"12/30/11 09:53:01","0.3088","0.0","213.66","0","60.07","0"
"12/30/11 09:57:59","0.3089","11.9","215.04","86","60.0","1"
"12/30/11 10:07:59","0.3095","0.0","213.08","9","60.03","2"
"12/30/11 10:12:58","0.3098","0.0","213.22","0","60.0","2"
"12/30/11 10:17:59","0.3103","0.0","213.89","0","60.03","2"
"12/30/11 10:22:58","0.3107","11.2","212.28","17","60.0","3"
"12/30/11 10:27:59","0.3112","0.0","212.69","0","60.03","3"
"12/30/11 10:33:01","0.3117","14.3","212.08","1","60.03","3"
"12/30/11 10:38:00","0.3122","0.0","212.8","0","60.0","3"
"12/30/11 10:42:59","0.3127","0.0","212.51","0","60.0","3"
"12/30/11 10:48:00","0.3132","7.8","212.65","0","60.03","4"
"12/30/11 10:52:59","0.3138","13.4","213.25","5","60.03","4"
"12/30/11 10:57:59","0.3143","13.5","211.98","43","60.03","4"
"12/30/11 11:03:02","0.315","0.0","212.51","0","60.0","4"
"12/30/11 11:07:58","0.3155","12.4","212.76","0","60.03","4"
"12/30/11 11:13:01","0.3161","0.0","212.28","0","60.03","4"
"12/30/11 11:18:01","0.3166","14.6","212.54","46","60.07","4"
"12/30/11 11:22:58","0.3172","7.9","212.93","0","60.0","4"
"12/30/11 11:27:59","0.3177","0.0","212.86","110","60.03","5"
"12/30/11 11:32:58","0.3183","0.0","212.25","5","60.03","5"
"12/30/11 11:37:59","0.3189","0.0","213.0","73","60.03","5"
"12/30/11 11:42:59","0.3195","0.0","212.68","0","60.03","5"
"12/30/11 11:47:59","0.3201","0.0","212.89","0","60.03","5"
"12/30/11 11:53:00","0.3208","13.7","213.27","41","60.07","5"
"12/30/11 11:58:01","0.3215","13.5","212.34","8","60.07","5"
"12/30/11 12:02:58","0.3222","11.0","212.4","58","60.0","5"
"12/30/11 12:12:59","0.3235","11.0","213.0","50","60.03","5"
"12/30/11 12:17:58","0.3241","13.5","213.07","13","60.0","5"
"12/30/11 12:23:00","0.3247","7.9","213.74","0","60.03","5"
"12/30/11 12:27:58","0.3253","15.3","213.23","16","60.03","5"
"12/30/11 12:32:59","0.3259","13.6","213.04","127","60.03","5"
"12/30/11 12:38:00","0.3265","15.2","213.05","5","60.0","5"
"12/30/11 12:42:59","0.3273","11.6","212.53","7","60.03","5"
"12/30/11 12:47:59","0.3282","13.3","213.41","25","60.03","5"
"12/30/11 12:52:58","0.329","14.1","213.17","1","60.03","5"
"12/30/11 12:57:59","0.3299","10.5","213.53","33","60.03","5"
"12/30/11 13:03:00","0.3307","12.8","213.49","36","60.03","5"
"12/30/11 13:08:00","0.3314","13.4","213.27","56","60.03","5"
"12/30/11 13:12:59","0.3322","2.1","213.24","0","60.03","5"
"12/30/11 13:18:00","0.3328","0.0","213.46","40","60.0","5"
"12/30/11 13:22:58","0.3334","14.2","212.83","17","60.03","5"
"12/30/11 13:27:59","0.3339","0.0","214.38","0","60.03","5"
"12/30/11 13:32:59","0.3344","15.1","213.85","8","60.07","5"
"12/30/11 13:37:59","0.3348","0.0","214.05","153","60.0","5"
"12/30/11 13:42:59","0.3353","0.0","213.21","0","60.03","5"
"12/30/11 14:07:59","0.3361","0.0","213.15","0","60.03","3"
"12/30/11 14:12:59","0.3363","0.0","212.99","233","60.0","4"
"12/30/11 14:17:58","0.3366","0.0","213.81","0","60.03","4"
"12/31/11 08:38:01","0.3366","6.4","214.01","1","60.0","-1"
"12/31/11 08:42:59","0.3368","11.5","213.3","8","60.03","0"
"12/31/11 08:48:02","0.3371","0.0","213.25","0","60.03","0"
"12/31/11 08:53:04","0.3375","7.3","213.06","0","60.03","1"
"12/31/11 08:57:58","0.3381","6.8","213.38","178","60.0","1"
"12/31/11 09:03:02","0.3388","14.4","213.27","12","60.03","1"
"12/31/11 09:07:58","0.3395","15.6","213.0","267","60.03","1"
"12/31/11 09:12:58","0.3402","15.3","212.52","34","60.03","1"
"12/31/11 09:17:59","0.3411","12.5","212.88","3","60.03","1"
"12/31/11 09:23:00","0.3422","15.2","212.83","61","60.03","2"
"12/31/11 09:27:58","0.3436","19.8","213.43","204","60.03","2"
"12/31/11 09:33:00","0.3452","33.6","213.45","124","60.03","3"
"12/31/11 09:38:00","0.3472","30.7","214.21","76","60.03","3"
"12/31/11 09:42:59","0.3489","14.1","213.36","16","60.03","3"
"12/31/11 09:48:00","0.3503","13.0","213.57","5","60.03","4"
"12/31/11 09:52:59","0.3517","23.6","213.76","202","60.0","4"
"12/31/11 09:58:00","0.3528","10.2","213.18","29","60.07","4"
"12/31/11 10:02:59","0.3538","13.6","212.85","6","60.03","4"
"12/31/11 10:07:59","0.3549","22.3","213.17","260","60.0","4"
"12/31/11 10:12:59","0.3562","25.8","213.25","242","60.07","4"
"12/31/11 10:18:00","0.3578","13.2","213.65","156","60.0","4"
"12/31/11 10:22:58","0.3601","38.3","212.86","232","60.03","4"
"12/31/11 10:28:00","0.3627","27.3","213.27","87","60.03","4"
"12/31/11 10:32:59","0.3651","35.9","213.18","283","60.03","5"
"12/31/11 10:38:00","0.3677","30.9","213.47","219","60.0","5"
"12/31/11 10:43:00","0.3705","40.1","214.02","257","60.0","5"
"12/31/11 10:47:59","0.3731","20.0","213.42","286","60.0","5"
"12/31/11 10:53:00","0.3748","28.6","212.8","108","60.03","5"
"12/31/11 10:58:00","0.3761","20.0","213.01","211","60.0","6"
"12/31/11 11:02:58","0.3773","22.3","212.72","214","60.0","5"
"12/31/11 11:07:59","0.3786","14.0","213.14","2","60.03","5"
"12/31/11 11:12:58","0.3801","20.1","213.23","90","60.03","5"
"12/31/11 11:17:59","0.3815","12.6","214.5","3","60.07","5"
"12/31/11 11:22:58","0.3827","14.5","213.25","13","60.03","5"
"12/31/11 11:27:59","0.3838","11.7","213.69","29","60.0","5"
"12/31/11 11:33:00","0.385","13.2","213.09","194","60.0","5"
"12/31/11 11:37:59","0.3868","25.8","214.18","308","60.0","5"
"12/31/11 11:43:00","0.3888","29.9","213.81","251","60.03","5"
"12/31/11 11:47:59","0.3909","25.1","213.91","135","60.0","6"
"12/31/11 11:53:00","0.3929","15.8","212.77","265","60.07","6"
"12/31/11 11:58:00","0.3947","16.1","213.97","201","60.07","6"
"12/31/11 12:02:58","0.3964","21.5","213.57","290","60.03","6"
"12/31/11 12:08:00","0.3983","23.8","213.35","294","60.0","6"
"12/31/11 12:13:00","0.4","32.0","213.52","86","60.0","6"
"12/31/11 12:18:00","0.4018","22.6","213.45","269","60.0","6"
"12/31/11 12:23:00","0.4034","11.7","213.36","95","60.03","6"
"12/31/11 12:27:59","0.4051","22.5","213.54","290","60.03","6"
"12/31/11 12:32:59","0.4069","23.9","214.09","67","60.0","6"
"12/31/11 12:38:00","0.4087","30.5","214.05","114","60.07","6"
"12/31/11 12:42:59","0.4103","21.2","214.75","40","60.03","6"
"12/31/11 12:47:59","0.4118","17.2","213.76","33","60.03","6"
"12/31/11 12:52:59","0.4131","22.5","213.83","284","60.0","6"
"12/31/11 12:58:00","0.4144","24.1","214.53","231","60.03","6"
"12/31/11 13:02:58","0.4157","15.5","214.37","21","60.03","6"
"12/31/11 13:07:59","0.417","10.2","213.94","16","60.03","6"
"12/31/11 13:13:00","0.4184","14.5","213.47","3","60.03","6"
"12/31/11 13:18:00","0.4196","14.6","214.16","129","60.03","6"
"12/31/11 13:22:58","0.4207","12.5","214.24","130","60.03","6"
"12/31/11 13:28:00","0.4217","12.0","213.88","212","60.0","6"
"12/31/11 13:32:59","0.4225","6.3","214.25","238","60.03","5"
"12/31/11 13:37:58","0.4234","16.0","214.11","105","60.03","6"
"12/31/11 13:42:59","0.4241","13.5","214.27","26","60.03","5"
"12/31/11 13:47:58","0.4247","4.3","214.38","0","60.0","5"
"12/31/11 13:52:59","0.4252","0.0","214.38","0","60.07","5"
"12/31/11 13:58:00","0.4257","14.5","214.01","0","60.03","6"
"12/31/11 14:02:59","0.426","7.0","213.41","0","60.03","6"
"12/31/11 14:07:59","0.4263","0.0","213.13","0","60.03","5"
"01/01/12 09:43:02","0.4265","3.8","213.05","211","60.07","1"
"01/01/12 09:48:00","0.4267","0.0","212.11","0","60.0","1"
"01/01/12 09:53:00","0.427","0.0","211.89","0","60.03","1"
"01/01/12 09:57:59","0.4273","12.3","214.26","1","60.03","1"
"01/01/12 10:03:00","0.4277","11.5","213.79","127","60.0","2"
"01/01/12 10:08:01","0.428","14.5","213.49","1","60.0","2"
"01/01/12 10:13:00","0.4283","0.0","212.92","0","60.03","2"
"01/01/12 10:18:01","0.4285","0.0","213.18","0","60.0","2"
"01/01/12 10:23:00","0.4288","0.0","212.67","0","60.0","2"
"01/01/12 10:27:59","0.4292","0.0","212.44","0","60.03","2"
"01/01/12 10:32:59","0.4297","0.0","212.79","0","60.0","2"
"01/01/12 10:38:01","0.4303","12.3","212.89","14","60.03","1"
"01/01/12 10:43:00","0.4312","11.9","213.96","69","60.0","2"
"01/01/12 10:48:05","0.4325","17.4","213.48","216","60.03","2"
"01/01/12 10:53:01","0.4347","29.0","212.86","98","60.03","2"
"01/01/12 10:58:01","0.4365","12.1","213.26","240","60.0","2"
"01/01/12 11:02:59","0.4378","24.1","213.43","206","59.96","3"
"01/01/12 11:08:00","0.4393","18.7","213.32","174","60.0","2"
"01/01/12 11:13:01","0.4406","16.1","213.49","3","60.0","2"
"01/01/12 11:18:00","0.4418","12.0","212.66","56","60.0","2"
"01/01/12 11:22:59","0.443","17.6","212.1","32","60.03","2"
"01/01/12 11:28:00","0.444","14.1","212.02","3","60.03","2"
"01/01/12 11:33:01","0.4449","8.4","212.58","211","60.03","2"
"01/01/12 11:38:00","0.4456","6.0","212.71","216","60.03","2"
"01/01/12 11:42:59","0.4464","11.7","212.97","6","60.0","2"
"01/01/12 11:48:01","0.4473","22.8","213.12","193","60.0","2"
"01/01/12 11:53:00","0.4488","16.1","213.06","54","60.0","2"
"01/01/12 11:57:59","0.45","12.4","213.2","54","60.0","2"
"01/01/12 12:03:00","0.4512","22.5","212.59","242","60.0","2"
"01/01/12 12:08:00","0.4523","19.2","212.77","88","60.0","2"
"01/01/12 12:13:01","0.4536","14.5","213.2","3","60.03","1"
"01/01/12 12:17:59","0.4546","15.6","211.92","19","60.0","1"
"01/01/12 12:23:01","0.4556","11.0","213.03","2","60.0","1"
"01/01/12 12:28:00","0.4566","15.7","212.78","4","60.03","1"
"01/01/12 12:33:00","0.4578","12.2","213.44","51","60.0","1"
"01/01/12 12:37:59","0.4587","12.7","213.32","5","60.03","1"
"01/01/12 12:43:00","0.4596","16.1","213.58","7","60.03","1"
"01/01/12 12:48:00","0.4606","15.1","213.43","121","60.03","1"
"01/01/12 12:53:03","0.4616","13.9","213.21","19","60.03","1"
"01/01/12 12:57:59","0.4626","14.8","212.23","22","60.03","1"
"01/01/12 13:03:01","0.4635","14.7","213.0","85","60.0","1"
"01/01/12 13:08:00","0.4642","14.0","213.49","0","60.03","1"
"01/01/12 13:13:02","0.4647","7.8","213.58","0","60.0","1"
"01/01/12 13:18:01","0.4652","13.6","213.08","0","60.0","1"
"01/01/12 13:23:00","0.4658","0.0","212.61","0","60.0","1"
"01/01/12 13:28:01","0.4664","13.1","212.54","1","60.0","1"
"01/01/12 13:33:00","0.4669","13.3","213.37","120","60.03","1"
"01/01/12 13:37:59","0.4673","0.0","212.29","0","60.0","1"
"01/01/12 13:42:59","0.4677","11.2","212.96","11","60.03","1"
"01/01/12 13:47:59","0.4682","0.0","212.91","0","60.0","1"
"01/01/12 13:53:01","0.4686","0.0","213.3","0","60.03","1"
"01/01/12 13:58:00","0.469","0.0","212.57","0","60.03","1"
"01/01/12 14:03:01","0.4696","7.7","212.27","0","60.03","1"
"01/01/12 14:08:01","0.4699","0.0","212.67","0","60.03","1"
"01/01/12 14:33:00","0.4702","0.0","213.14","0","60.0","0"
"01/02/12 08:58:02","0.4702","0.0","212.06","0","60.0","-8"
"01/02/12 09:23:00","0.4705","0.0","214.23","0","60.03","-6"
"01/02/12 09:28:00","0.4709","0.0","214.05","193","60.0","-6"
"01/02/12 09:33:01","0.4711","0.0","213.57","0","60.03","-5"
"01/02/12 09:38:01","0.4714","0.0","214.86","0","60.03","-5"
"01/02/12 09:43:01","0.4718","6.7","214.84","98","60.0","-5"
"01/02/12 09:48:01","0.4726","14.3","214.58","29","60.03","-5"
"01/02/12 09:53:00","0.4732","11.7","213.81","14","60.03","-5"
"01/02/12 09:58:00","0.4736","12.5","213.59","204","60.0","-5"
"01/02/12 10:03:00","0.474","11.7","213.72","3","60.03","-5"
"01/02/12 10:08:01","0.4747","8.9","214.1","0","60.03","-5"
"01/02/12 10:13:01","0.4752","0.6","213.76","0","60.03","-5"
"01/02/12 10:18:02","0.4759","0.0","213.23","0","60.0","-5"
"01/02/12 10:23:01","0.4766","10.5","213.62","5","60.03","-5"
"01/02/12 10:28:01","0.4778","12.0","214.43","29","60.03","-5"
"01/02/12 10:33:01","0.4788","15.5","213.42","35","60.0","-5"
"01/02/12 10:38:00","0.4799","16.6","213.35","45","60.03","-5"
"01/02/12 10:43:00","0.4809","2.8","214.21","243","60.03","-5"
"01/02/12 10:48:02","0.482","14.3","213.66","39","60.0","-5"
"01/02/12 10:53:00","0.4827","0.0","214.08","9","60.07","-5"
"01/02/12 10:58:01","0.4835","12.7","214.49","23","60.0","-5"
"01/02/12 11:03:01","0.4842","12.3","215.03","154","60.03","-5"
"01/02/12 11:08:01","0.4852","10.9","214.17","181","60.03","-5"
"01/02/12 11:13:01","0.4862","15.7","215.18","58","60.0","-5"
"01/02/12 11:18:02","0.4875","23.6","213.62","145","60.07","-5"
"01/02/12 11:23:00","0.4887","20.7","213.0","226","60.03","-5"
"01/02/12 11:28:00","0.4906","30.9","212.64","114","60.03","-5"
"01/02/12 11:33:00","0.4919","21.5","211.96","239","60.03","-5"
"01/02/12 11:43:01","0.4943","10.8","213.7","14","60.03","-5"
"01/02/12 11:48:00","0.4955","13.6","214.96","6","60.03","-5"
"01/02/12 11:53:01","0.4965","23.9","214.59","273","60.03","-5"
"01/02/12 11:58:00","0.4978","12.7","214.56","7","60.03","-5"
"01/02/12 12:03:04","0.499","23.4","214.53","155","60.03","-5"
"01/02/12 12:08:01","0.4999","13.7","214.21","1","60.0","-5"
"01/02/12 12:13:01","0.5007","14.5","214.45","50","60.03","-5"
"01/02/12 12:18:01","0.5016","7.2","214.6","0","60.03","-5"
"01/02/12 12:23:02","0.5026","21.1","215.37","117","60.07","-5"
"01/02/12 12:28:00","0.5037","14.6","214.69","5","60.07","-5"
"01/02/12 12:33:04","0.5048","11.6","214.34","51","60.03","-5"
"01/02/12 12:38:03","0.5058","11.7","214.88","137","60.0","-5"
"01/02/12 12:43:01","0.5069","11.8","214.19","33","60.03","-5"
"01/02/12 12:48:01","0.5079","13.5","214.71","1","60.03","-5"
"01/02/12 12:53:00","0.5088","7.6","215.01","190","60.0","-5"
"01/02/12 12:58:01","0.5097","8.9","214.5","0","60.0","-5"
"01/02/12 13:03:01","0.5107","11.6","213.64","0","60.03","-5"
"01/02/12 13:08:00","0.5117","8.1","214.01","216","60.03","-5"
"01/02/12 13:13:02","0.5128","11.5","214.86","7","60.0","-5"
"01/02/12 13:18:03","0.514","12.6","215.4","12","60.03","-5"
"01/02/12 13:23:00","0.5151","14.6","214.43","66","60.03","-5"
"01/02/12 13:28:00","0.5167","19.9","214.82","157","60.03","-5"
"01/02/12 13:38:01","0.5196","24.9","214.54","285","60.03","-5"
"01/02/12 13:43:00","0.5211","22.3","214.44","38","60.0","-5"
"01/02/12 13:48:01","0.5221","10.7","214.81","3","60.07","-5"
"01/02/12 13:53:00","0.5227","0.0","214.95","91","60.03","-5"
"01/02/12 13:58:01","0.5235","10.4","214.09","37","60.03","-5"
"01/02/12 14:03:01","0.5241","7.0","213.84","121","60.03","-6"
"01/02/12 14:08:01","0.5253","18.4","213.73","63","60.03","-5"
"01/02/12 14:13:00","0.5266","12.5","214.13","67","60.03","-5"
"01/02/12 14:18:01","0.5274","10.6","214.23","2","60.03","-5"
"01/02/12 14:23:00","0.5282","16.7","213.42","285","60.03","-5"
"01/02/12 14:28:00","0.5295","23.5","213.8","51","60.03","-5"
"01/02/12 14:33:01","0.5306","15.5","213.16","46","60.0","-5"
"01/02/12 14:38:01","0.5313","0.0","213.26","0","60.03","-5"
"01/02/12 14:43:00","0.5319","15.2","213.82","34","60.03","-5"
"01/02/12 14:48:01","0.5329","14.9","213.89","0","60.0","-5"
"01/02/12 14:53:00","0.5336","0.0","212.03","0","60.0","-5"
"01/02/12 14:58:00","0.5343","12.7","213.51","24","60.07","-6"
"01/02/12 15:03:01","0.5349","0.0","213.42","212","60.03","-5"
"01/02/12 15:08:01","0.5359","11.7","213.64","138","60.03","-5"
"01/02/12 15:13:00","0.5365","12.8","213.67","11","60.03","-5"
"01/02/12 15:18:01","0.5371","11.4","214.33","48","60.03","-5"
"01/02/12 15:23:01","0.5373","0.0","213.5","0","60.0","-6"
"01/03/12 07:58:02","0.5383","7.8","214.33","79","60.03","-12"
"01/03/12 08:33:04","0.5383","0.0","213.29","0","60.03","-11"
"01/03/12 08:38:02","0.5383","13.2","214.49","106","60.03","-11"
"01/03/12 08:43:00","0.5386","10.1","213.62","202","60.03","-9"
"01/03/12 08:48:01","0.539","12.4","213.25","5","60.03","-9"
"01/03/12 08:53:01","0.5395","13.8","213.65","16","60.03","-9"
"01/03/12 09:03:02","0.5403","0.0","213.18","0","60.0","-8"
"01/03/12 09:08:01","0.5408","0.0","214.01","0","60.03","-8"
"01/03/12 09:13:02","0.5412","14.0","212.82","100","60.03","-8"
"01/03/12 09:18:02","0.5417","14.9","213.64","38","60.03","-8"
"01/03/12 09:23:02","0.5423","4.0","213.87","0","60.03","-6"
"01/03/12 09:28:00","0.5432","14.8","214.19","9","60.07","-6"
"01/03/12 09:33:05","0.547","141.4","215.98","663","60.03","-6"
"01/03/12 09:38:01","0.5574","105.6","215.8","508","60.03","-5"
"01/03/12 09:43:00","0.5623","60.1","214.16","392","60.03","-4"
"01/03/12 09:48:02","0.5666","39.7","214.13","335","60.03","-4"
"01/03/12 09:53:02","0.57","38.0","214.09","188","60.03","-3"
"01/03/12 09:58:01","0.5732","82.3","215.05","408","60.03","-3"
"01/03/12 10:03:01","0.5838","172.6","216.73","793","60.0","-2"
"01/03/12 10:08:02","0.5927","44.2","214.12","335","60.0","-2"
"01/03/12 10:13:01","0.5969","62.0","214.8","316","60.03","-1"
"01/03/12 10:18:02","0.6004","42.2","214.34","287","60.0","-2"
"01/03/12 10:23:00","0.6034","44.6","214.86","131","60.07","-2"
"01/03/12 10:28:01","0.6067","44.0","214.5","239","60.03","-2"
"01/03/12 10:33:01","0.6112","43.7","215.07","325","60.03","-2"
"01/03/12 10:38:02","0.615","46.0","215.05","406","60.0","-2"
"01/03/12 10:43:02","0.6179","38.7","214.48","161","60.03","-2"
"01/03/12 10:48:02","0.6212","58.0","214.53","302","60.0","-2"
"01/03/12 10:53:01","0.625","40.5","215.38","268","60.0","-2"
"01/03/12 10:58:01","0.6272","26.0","215.65","155","60.07","-2"
"01/03/12 11:03:00","0.6291","31.2","213.44","92","60.03","-2"
"01/03/12 11:08:01","0.6308","21.8","214.44","140","60.0","-2"
"01/03/12 11:13:02","0.6327","23.1","214.48","174","60.03","-2"
"01/03/12 11:18:00","0.6343","11.8","214.21","27","60.03","-2"
"01/03/12 11:23:01","0.6359","19.2","214.09","31","60.03","-2"
"01/03/12 11:28:01","0.6372","16.0","213.53","69","60.03","-3"
"01/03/12 11:33:01","0.6385","12.4","212.73","23","60.03","-3"
"01/03/12 11:38:00","0.6397","22.1","212.93","220","60.03","-3"
"01/03/12 11:43:02","0.6409","19.9","213.03","256","60.03","-4"
"01/03/12 11:48:02","0.642","11.2","213.02","14","60.03","-4"
"01/03/12 11:53:02","0.643","15.9","213.06","13","60.03","-4"
"01/03/12 11:58:03","0.644","23.3","213.39","130","60.03","-4"
"01/03/12 12:03:03","0.6451","12.1","213.45","2","60.03","-4"
"01/03/12 12:08:02","0.6461","6.7","213.33","215","60.0","-4"
"01/03/12 12:13:02","0.647","12.7","213.35","12","60.03","-4"
"01/03/12 12:18:01","0.648","12.1","213.37","26","60.03","-4"
"01/03/12 12:23:02","0.6493","13.7","213.75","84","60.03","-4"
"01/03/12 12:28:03","0.6506","12.8","213.31","183","60.07","-4"
"01/03/12 12:33:04","0.6526","33.6","212.64","234","60.03","-4"
"01/03/12 12:38:01","0.655","31.1","212.73","153","60.03","-4"
"01/03/12 12:43:01","0.6574","31.4","212.93","17","60.07","-4"
"01/03/12 12:48:01","0.6593","23.3","213.74","253","60.03","-3"
"01/03/12 12:53:02","0.6613","24.6","213.3","217","60.03","-3"
"01/03/12 12:58:02","0.6629","29.7","213.71","35","60.03","-3"
"01/03/12 13:03:00","0.6644","20.9","214.27","153","60.07","-3"
"01/03/12 13:08:01","0.6656","15.1","213.31","206","60.0","-3"
"01/03/12 13:13:00","0.6667","16.2","212.87","23","60.03","-3"
"01/03/12 13:18:02","0.6679","26.9","213.26","293","60.03","-3"
"01/03/12 13:23:04","0.6693","10.7","215.23","24","60.03","-3"
"01/03/12 13:28:02","0.6707","18.1","214.07","33","60.03","-3"
"01/03/12 13:33:04","0.6723","34.0","214.11","151","60.03","-3"
"01/03/12 13:38:01","0.6739","21.5","213.5","213","60.03","-3"
"01/03/12 13:43:01","0.6753","12.6","214.01","25","60.03","-3"
"01/03/12 13:48:01","0.6763","6.0","213.71","264","60.0","-3"
"01/03/12 13:53:01","0.6772","16.3","213.89","207","60.0","-3"
"01/03/12 13:58:03","0.6784","10.5","214.55","64","60.03","-3"
"01/03/12 14:03:01","0.6799","21.9","213.84","41","60.0","-3"
"01/03/12 14:08:02","0.6813","15.9","213.57","21","60.07","-3"
"01/03/12 14:13:00","0.6825","24.6","213.77","219","60.03","-3"
"01/03/12 14:18:03","0.6855","72.4","214.8","362","60.03","-3"
"01/03/12 14:23:00","0.6891","29.7","213.87","93","60.03","-3"
"01/03/12 14:28:01","0.6935","49.0","214.69","361","60.03","-2"
"01/03/12 14:33:01","0.6974","33.0","213.77","165","60.07","-2"
"01/03/12 14:38:02","0.7018","77.8","216.08","388","60.03","-2"
"01/03/12 14:43:00","0.7075","75.7","215.39","378","60.0","-1"
"01/03/12 14:48:01","0.7127","26.4","213.91","234","60.07","-1"
"01/03/12 14:53:00","0.7143","12.6","212.73","59","60.03","-1"
"01/03/12 14:58:01","0.715","8.3","213.45","0","60.03","-2"
"01/03/12 15:03:01","0.7158","0.0","213.19","175","60.03","-2"
"01/03/12 15:08:02","0.7165","12.1","213.16","18","60.03","-2"
"01/03/12 15:13:00","0.717","0.0","212.64","0","60.03","-2"
"01/03/12 15:23:02","0.7172","0.0","213.84","0","60.03","-3"
"01/03/12 15:28:01","0.7175","0.0","213.95","0","60.03","-3"
"01/03/12 15:33:04","0.7182","14.2","213.59","150","60.0","-3"
"01/03/12 15:38:02","0.7189","14.1","213.26","2","60.03","-3"
"01/03/12 15:43:01","0.7198","15.9","212.87","0","60.03","-3"
"01/04/12 07:54:25","0.7213","32.3","215.43","221","60.03","-1"
"01/04/12 07:59:24","0.7241","44.3","214.75","336","60.03","0"
"01/04/12 08:04:25","0.7275","26.4","213.48","21","60.0","0"
"01/04/12 08:09:24","0.7299","57.7","213.93","439","60.0","1"
"01/04/12 08:14:23","0.735","69.9","215.11","350","60.03","1"
"01/04/12 08:19:24","0.7407","79.0","215.3","392","60.03","2"
"01/04/12 08:24:23","0.7457","29.5","214.43","24","60.07","3"
"01/04/12 08:29:24","0.7508","99.3","215.96","480","60.03","4"
"01/04/12 08:34:23","0.7572","100.4","216.52","483","60.07","4"
"01/04/12 08:39:24","0.7639","75.4","215.17","380","60.03","5"
"01/04/12 08:44:25","0.7714","107.6","215.53","515","60.03","6"
"01/04/12 08:49:24","0.7795","95.4","215.22","465","60.03","6"
"01/04/12 08:54:24","0.7884","141.4","216.88","662","60.03","7"
"01/04/12 08:59:23","0.7968","30.2","214.57","84","60.03","7"
"01/04/12 09:04:24","0.801","40.8","214.47","347","60.03","7"
"01/04/12 09:09:23","0.8047","31.1","214.36","297","60.03","7"
"01/04/12 09:14:23","0.8076","38.7","214.25","245","60.07","6"
"01/04/12 09:19:24","0.8102","29.8","214.85","75","60.0","6"
"01/04/12 09:24:23","0.812","26.0","214.39","38","60.07","6"
"01/04/12 09:29:24","0.8128","6.7","213.92","261","60.07","6"
"01/04/12 09:34:25","0.8135","15.0","214.3","11","60.07","5"
"01/04/12 09:39:23","0.8142","15.4","214.54","0","60.03","5"
"01/04/12 09:44:24","0.8152","27.9","213.89","83","60.03","5"
"01/04/12 09:49:24","0.8176","12.8","215.17","136","60.03","4"
"01/04/12 09:54:24","0.819","21.4","214.71","189","60.03","4"
"01/04/12 09:59:24","0.8212","37.6","215.55","285","60.03","4"
"01/04/12 10:04:23","0.8232","15.8","214.58","22","60.03","4"
"01/04/12 10:09:24","0.8272","31.0","215.34","145","60.03","4"
"01/04/12 10:14:24","0.8301","139.3","217.0","646","60.0","4"
"01/04/12 10:19:23","0.8341","11.5","213.64","13","60.03","5"
"01/04/12 10:24:24","0.8355","12.1","213.72","8","60.03","5"
"01/04/12 10:29:25","0.8366","16.4","214.32","18","60.03","4"
"01/04/12 10:34:24","0.838","15.9","214.08","210","60.03","4"
"01/04/12 10:39:23","0.8388","2.7","214.01","132","60.03","4"
"01/04/12 10:44:23","0.8399","10.3","214.21","15","60.03","4"
"01/04/12 10:49:25","0.8412","12.4","213.79","42","60.07","4"
"01/04/12 10:54:24","0.8427","23.8","214.74","235","60.03","4"
"01/04/12 10:59:25","0.8444","32.8","215.4","96","60.03","4"
"01/04/12 11:04:23","0.8466","12.5","214.15","15","59.96","4"
"01/04/12 11:09:23","0.8481","16.7","214.36","4","60.0","4"
"01/04/12 11:14:25","0.8493","16.5","214.46","173","60.0","4"
"01/04/12 11:19:24","0.8507","22.3","215.11","221","60.03","4"
"01/04/12 11:24:23","0.8523","17.3","214.76","208","60.0","4"
"01/04/12 11:29:25","0.8538","14.1","215.29","27","60.03","4"
"01/04/12 11:34:24","0.8557","22.6","214.08","15","59.96","4"
"01/04/12 11:39:25","0.8575","36.7","214.3","303","60.03","4"
"01/04/12 11:44:24","0.8594","13.6","214.21","19","60.0","4"
"01/04/12 11:49:23","0.8613","23.7","214.27","220","60.0","4"
"01/04/12 11:54:24","0.8641","29.8","214.55","81","60.0","4"
"01/04/12 11:59:25","0.8665","28.0","214.66","96","60.0","5"
"01/04/12 12:04:23","0.8694","37.4","214.88","169","60.03","5"
"01/04/12 12:09:25","0.873","40.8","214.63","300","60.0","5"
"01/04/12 12:14:23","0.8761","72.6","214.58","400","60.03","5"
"01/04/12 12:19:25","0.8797","31.1","214.72","167","60.03","5"
"01/04/12 12:24:24","0.8816","14.5","213.43","15","60.0","5"
"01/04/12 12:29:24","0.8829","34.6","214.52","202","60.03","5"
"01/04/12 12:34:24","0.8889","97.2","216.48","465","60.03","5"
"01/04/12 12:39:24","0.8942","42.4","215.15","387","60.03","6"
"01/04/12 12:44:25","0.8982","47.6","214.85","292","60.0","6"
"01/04/12 12:49:23","0.9016","52.1","215.3","91","60.0","6"
"01/04/12 12:54:25","0.9055","34.0","215.41","293","60.03","6"
"01/04/12 12:59:23","0.9085","194.7","218.61","887","60.03","6"
"01/04/12 13:04:24","0.9185","41.3","215.96","338","60.03","8"
"01/04/12 13:09:24","0.9232","34.6","214.94","202","60.03","7"
"01/04/12 13:14:23","0.9259","38.2","214.81","267","60.0","7"
"01/04/12 13:19:24","0.9296","48.3","215.13","284","60.03","6"
"01/04/12 13:24:24","0.9338","32.5","215.09","74","60.03","6"
"01/04/12 13:29:25","0.937","39.7","215.52","212","60.03","6"
"01/04/12 13:34:23","0.9403","21.2","215.03","39","60.07","6"
"01/04/12 13:39:24","0.9424","26.2","214.9","143","60.0","6"
"01/04/12 13:44:25","0.9474","44.4","215.63","166","60.0","6"
"01/04/12 13:49:23","0.95","28.8","214.47","111","60.0","6"
"01/04/12 13:54:23","0.9512","22.1","214.48","46","60.03","6"
"01/04/12 13:59:25","0.9527","25.3","215.1","270","60.0","6"
"01/04/12 14:04:23","0.955","20.2","214.67","191","60.0","6"
"01/04/12 14:09:24","0.9573","22.8","215.7","17","60.03","6"
"01/04/12 14:14:24","0.9598","35.1","215.19","186","60.03","6"
"01/04/12 14:19:25","0.9647","33.5","214.55","92","60.03","6"
"01/04/12 14:24:23","0.9669","23.9","215.24","38","60.03","6"
"01/04/12 14:29:25","0.9694","18.0","215.47","147","60.0","6"
"01/04/12 14:34:24","0.9711","30.7","214.74","304","60.0","6"
"01/04/12 14:39:24","0.9727","22.4","215.44","207","60.0","6"
"01/04/12 14:44:24","0.9738","17.5","215.04","200","60.0","5"
"01/04/12 14:49:23","0.9749","0.0","214.24","129","60.0","5"
"01/04/12 14:59:23","0.9756","2.0","213.53","173","60.07","4"
"01/04/12 15:04:25","0.9765","0.0","214.3","17","59.96","4"
"01/04/12 15:09:25","0.9771","8.5","214.27","0","60.0","4"
"01/04/12 15:19:25","0.9821","13.1","213.03","184","60.0","5"
"01/04/12 15:24:23","0.9831","13.5","213.48","8","60.03","5"
"01/04/12 15:29:24","0.9836","0.0","213.37","0","60.0","4"
"01/05/12 08:49:25","1.0197","0.0","214.86","0","60.07","-2"
"01/05/12 08:54:24","1.0199","12.8","214.36","5","60.03","-1"
"01/05/12 08:59:25","1.0203","0.0","214.08","0","60.0","0"
"01/05/12 09:04:23","1.0209","13.5","214.03","35","60.03","0"
"01/05/12 09:09:24","1.0215","6.2","213.87","234","60.0","0"
"01/05/12 09:14:24","1.0222","10.8","214.04","13","60.03","0"
"01/05/12 09:19:25","1.0228","0.0","214.04","166","60.07","1"
"01/05/12 09:24:24","1.0235","14.4","214.09","137","60.03","1"
"01/05/12 09:29:24","1.0243","14.4","214.91","75","60.03","1"
"01/05/12 09:34:25","1.025","12.8","214.54","13","60.03","1"
"01/05/12 09:39:24","1.0259","15.5","214.29","0","60.03","2"
"01/05/12 09:44:25","1.0267","13.8","214.37","6","60.03","2"
"01/05/12 09:49:24","1.0276","15.8","213.86","0","60.0","2"
"01/05/12 09:54:25","1.0284","10.6","213.95","1","60.03","2"
"01/05/12 09:59:25","1.0293","15.0","214.53","4","60.03","2"
"01/05/12 10:04:25","1.0302","4.5","213.76","117","60.0","3"
"01/05/12 10:09:25","1.0313","14.1","214.54","75","60.03","3"
"01/05/12 10:14:24","1.0327","22.1","214.36","265","60.0","3"
"01/05/12 10:19:25","1.0351","45.4","214.62","347","60.03","4"
"01/05/12 10:24:25","1.039","69.8","214.98","352","60.03","4"
"01/05/12 10:29:24","1.045","37.4","214.43","248","60.03","5"
"01/05/12 10:34:24","1.0476","35.2","214.4","263","60.03","6"
"01/05/12 10:39:25","1.0501","28.8","214.11","76","60.03","6"
"01/05/12 10:44:24","1.0539","82.3","215.57","406","60.0","6"
"01/05/12 10:49:25","1.061","85.0","215.57","419","60.03","6"
"01/05/12 10:54:24","1.0683","96.5","216.66","466","60.07","7"
"01/05/12 10:59:25","1.0751","79.2","216.43","392","60.03","8"
"01/05/12 11:04:24","1.0823","102.9","217.7","493","60.03","9"
"01/05/12 11:09:25","1.09","89.2","216.78","434","60.03","9"
"01/05/12 11:14:24","1.0971","96.2","217.15","461","60.03","10"
"01/05/12 11:19:24","1.1042","77.5","215.52","385","60.0","10"
"01/05/12 11:24:25","1.1085","45.7","214.83","116","60.03","9"
"01/05/12 11:29:24","1.1145","96.6","215.25","470","60.03","9"
"01/05/12 11:34:25","1.1213","86.6","215.51","424","60.0","10"
"01/05/12 11:39:24","1.128","63.1","214.29","324","60.07","10"
"01/05/12 11:44:24","1.1325","53.7","213.74","314","60.03","9"
"01/05/12 11:49:24","1.1359","31.7","214.06","202","60.03","9"
"01/05/12 11:54:24","1.1383","33.9","213.85","166","60.07","9"
"01/05/12 11:59:24","1.141","34.2","214.05","131","60.03","9"
"01/05/12 12:04:25","1.1453","105.7","215.07","509","60.03","9"
"01/05/12 12:09:24","1.1495","36.5","213.11","283","60.0","8"
"01/05/12 12:14:24","1.152","30.8","213.55","74","60.03","8"
"01/05/12 12:19:25","1.1578","112.8","215.38","537","60.07","9"
"01/05/12 12:24:25","1.1604","25.9","213.39","60","60.03","9"
"01/05/12 12:29:24","1.1622","28.6","212.97","75","60.03","9"
"01/05/12 12:34:24","1.1637","10.7","213.87","45","60.03","9"
"01/05/12 12:39:25","1.1652","51.2","213.75","415","60.03","9"
"01/05/12 12:44:24","1.1743","192.6","216.81","881","60.03","10"
"01/05/12 12:49:25","1.1892","191.0","217.28","868","60.0","13"
"01/05/12 12:54:24","1.2022","191.0","217.13","869","60.0","15"
"01/05/12 12:59:24","1.216","163.9","216.97","755","60.03","16"
"01/05/12 13:04:25","1.2282","162.3","215.97","749","60.03","17"
"01/05/12 13:09:25","1.2408","158.7","216.98","731","60.0","18"
"01/05/12 13:14:24","1.253","156.5","217.22","717","60.07","18"
"01/05/12 13:19:25","1.2651","154.3","216.79","714","60.03","19"
"01/05/12 13:24:25","1.277","151.7","216.39","704","60.03","19"
"01/05/12 13:29:24","1.2887","150.9","216.7","698","60.03","19"
"01/05/12 13:34:24","1.3003","148.8","216.88","690","60.03","20"
"01/05/12 13:39:25","1.3113","139.1","216.56","649","60.03","20"
"01/05/12 13:44:25","1.322","143.1","216.57","662","60.03","20"
"01/05/12 13:49:24","1.3331","139.4","216.5","653","60.03","20"
"01/05/12 13:54:24","1.3438","138.6","217.38","642","60.0","19"
"01/05/12 13:59:25","1.3546","131.8","217.09","615","60.03","19"
"01/05/12 14:04:25","1.3648","135.1","217.49","627","60.07","19"
"01/05/12 14:09:26","1.3751","128.4","217.75","601","60.03","19"
"01/05/12 14:14:24","1.3848","122.7","217.01","573","60.07","19"
"01/05/12 14:19:25","1.3942","118.6","217.14","560","60.0","19"
"01/05/12 14:24:25","1.4033","110.8","216.43","528","60.03","18"
"01/05/12 14:29:24","1.4105","76.1","216.27","376","60.0","18"
"01/05/12 14:34:24","1.4161","68.5","215.41","347","60.03","17"
"01/05/12 14:39:25","1.4213","60.9","216.17","315","60.03","16"
"01/05/12 14:44:24","1.4259","59.2","214.1","407","60.03","15"
"01/05/12 14:49:25","1.4297","39.6","213.93","219","60.03","14"
"01/05/12 14:54:25","1.433","51.9","214.76","120","60.03","13"
"01/05/12 14:59:25","1.4369","40.4","214.54","335","60.03","13"
"01/05/12 15:04:25","1.4404","40.0","215.0","148","60.03","13"
"01/05/12 15:09:24","1.4441","54.8","213.95","121","60.0","13"
"01/05/12 15:14:26","1.448","38.4","214.71","104","60.07","12"
"01/05/12 15:19:25","1.4511","39.9","214.14","167","60.03","12"
"01/05/12 15:24:25","1.4539","42.6","213.99","252","60.03","12"
"01/05/12 15:29:24","1.4563","33.6","213.84","188","60.0","12"
"01/05/12 15:34:24","1.4573","0.0","212.56","163","60.03","11"
"01/05/12 15:39:24","1.4579","0.0","213.18","0","60.0","10"
"01/05/12 15:49:24","1.4587","10.8","214.16","133","60.03","9"
"01/06/12 08:14:25","1.4591","0.0","213.2","0","60.0","6"
"01/06/12 08:19:24","1.4633","72.3","215.52","361","60.03","6"
"01/06/12 08:24:24","1.4695","86.8","215.8","422","60.03","7"
"01/06/12 08:29:26","1.4766","95.6","216.3","464","60.07","9"
"01/06/12 08:34:24","1.4835","66.3","215.58","337","60.03","9"
"01/06/12 08:39:25","1.4898","115.7","215.77","548","60.07","9"
"01/06/12 08:44:26","1.4964","93.0","214.69","451","60.03","9"
"01/06/12 08:49:24","1.5017","110.5","214.92","528","60.03","10"
"01/06/12 08:54:25","1.507","26.7","214.83","149","60.07","10"
"01/06/12 08:59:26","1.512","36.5","214.9","251","60.03","10"
"01/06/12 09:04:25","1.5155","31.9","214.88","219","60.0","10"
"01/06/12 09:09:25","1.5225","83.7","216.09","413","60.03","10"
"01/06/12 09:14:26","1.5274","58.7","214.39","393","60.03","10"
"01/06/12 09:19:26","1.5313","55.7","214.7","99","60.03","10"
"01/06/12 09:24:25","1.5349","41.1","214.48","320","60.03","9"
"01/06/12 09:29:26","1.5385","30.4","214.55","95","60.03","9"
"01/06/12 09:34:24","1.5409","22.0","214.79","320","60.07","9"
"01/06/12 09:39:25","1.5428","25.8","213.77","89","60.03","9"
"01/06/12 09:44:24","1.5444","11.6","212.77","9","60.0","9"
"01/06/12 09:49:26","1.5456","15.1","212.85","60","60.07","9"
"01/06/12 09:54:26","1.5472","22.9","213.4","26","60.03","9"
"01/06/12 09:59:25","1.5485","18.7","213.57","161","60.07","9"
"01/06/12 10:04:26","1.5502","15.3","213.6","77","60.03","8"
"01/06/12 10:09:24","1.5521","25.0","213.27","102","60.07","8"
"01/06/12 10:14:26","1.5542","25.4","213.37","230","60.03","9"
"01/06/12 10:19:25","1.5563","16.5","213.04","224","60.0","9"
"01/06/12 10:24:24","1.5579","18.7","212.76","37","60.07","9"
"01/06/12 10:29:25","1.5592","12.3","212.69","75","60.0","9"
"01/06/12 10:34:26","1.5605","11.4","213.22","74","60.07","9"
"01/06/12 10:39:25","1.5616","14.7","213.13","29","60.03","9"
"01/06/12 10:44:25","1.5628","7.1","213.0","117","60.03","9"
"01/06/12 10:49:26","1.5637","11.8","212.61","0","60.03","8"
"01/06/12 10:54:26","1.5647","4.9","212.37","205","60.0","8"
"01/06/12 10:59:25","1.5656","10.5","213.67","2","60.07","8"
"01/06/12 11:04:26","1.5668","19.0","213.78","47","60.03","8"
"01/06/12 11:09:25","1.568","13.2","212.48","197","60.03","8"
"01/06/12 11:14:25","1.5692","16.4","212.59","85","60.0","8"
"01/06/12 11:19:25","1.5706","12.4","212.75","16","60.03","8"
"01/06/12 11:24:26","1.5723","25.4","213.02","336","60.07","8"
"01/06/12 11:29:26","1.5747","39.2","212.47","283","60.0","9"
"01/06/12 11:34:25","1.5775","34.3","212.6","139","60.03","9"
"01/06/12 11:39:26","1.5807","39.2","213.46","121","60.03","9"
"01/06/12 11:44:24","1.5843","45.0","213.55","194","60.07","9"
"01/06/12 11:49:25","1.588","42.7","213.75","198","60.03","9"
"01/06/12 11:54:26","1.5913","36.8","214.43","101","60.03","9"
"01/06/12 11:59:26","1.5955","44.2","214.22","94","60.07","9"
"01/06/12 12:04:25","1.6035","157.8","216.85","731","60.0","11"
"01/06/12 12:09:26","1.6118","58.9","214.42","103","60.03","11"
"01/06/12 12:14:25","1.6214","21.4","213.7","20","60.03","11"
"01/06/12 12:19:25","1.6235","39.2","214.05","79","60.0","10"
"01/06/12 12:24:26","1.6276","34.2","214.15","237","60.07","10"
"01/06/12 12:29:25","1.6305","48.9","213.63","351","60.07","10"
"01/06/12 12:34:26","1.6367","196.9","217.11","892","60.03","10"
"01/06/12 12:39:26","1.6436","78.1","214.64","388","60.03","10"
"01/06/12 12:44:26","1.6482","43.0","214.89","280","60.07","11"
"01/06/12 12:49:25","1.6515","44.3","213.92","310","60.03","10"
"01/06/12 12:54:26","1.6544","28.6","214.3","240","60.03","10"
"01/06/12 12:59:25","1.6565","20.0","214.2","286","60.03","10"
"01/06/12 13:04:25","1.6582","20.6","214.19","228","60.03","9"
"01/06/12 13:09:26","1.6597","13.6","214.46","14","60.03","9"
"01/06/12 13:14:25","1.6621","27.2","214.62","238","60.03","9"
"01/06/12 13:19:26","1.6646","35.1","214.38","224","60.03","9"
"01/06/12 13:24:25","1.6667","25.0","214.51","243","60.03","9"
"01/06/12 13:29:26","1.6682","21.0","214.55","227","60.03","9"
"01/06/12 13:34:25","1.6695","11.2","214.33","126","60.07","9"
"01/06/12 13:39:25","1.6706","13.3","213.53","29","60.03","9"
"01/06/12 13:44:25","1.6716","12.1","214.58","27","60.03","8"
"01/06/12 13:49:26","1.6724","14.0","214.83","64","60.03","8"
"01/06/12 13:54:26","1.6733","13.6","214.7","16","60.0","8"
"01/06/12 13:59:24","1.6748","11.2","215.17","6","60.03","8"
"01/06/12 14:04:25","1.6768","24.8","213.91","209","60.03","8"
"01/06/12 14:09:26","1.6785","13.7","214.44","28","60.03","8"
"01/06/12 14:14:26","1.6799","20.1","213.55","266","60.03","8"
"01/06/12 14:19:25","1.6809","10.4","214.42","53","60.07","8"
"01/06/12 14:24:25","1.6816","10.6","214.78","1","60.07","8"
"01/06/12 14:29:26","1.682","0.0","214.81","0","60.03","8"
"01/06/12 14:44:26","1.6826","0.0","214.59","0","60.03","7"
"01/07/12 09:04:25","1.6826","0.0","212.26","0","60.07","-3"
"01/07/12 09:34:28","1.6826","0.0","212.85","0","60.0","-2"
"01/07/12 09:39:26","1.6828","0.0","212.65","0","60.03","-1"
"01/07/12 09:44:26","1.683","0.0","212.56","225","60.03","-1"
"01/07/12 09:49:26","1.6833","0.0","212.96","0","60.07","-1"
"01/07/12 09:54:26","1.6836","0.0","212.72","0","60.03","-1"
"01/07/12 09:59:25","1.6839","0.0","212.02","0","60.03","-1"
"01/07/12 10:04:26","1.6843","10.8","212.68","5","60.0","0"
"01/07/12 10:09:25","1.6847","13.7","212.62","0","60.0","0"
"01/07/12 10:14:26","1.6852","11.7","212.45","31","60.03","0"
"01/07/12 10:19:26","1.6857","0.0","213.05","0","60.0","0"
"01/07/12 10:24:26","1.6864","0.0","213.94","90","60.03","0"
"01/07/12 10:29:26","1.6872","11.7","213.24","6","60.03","0"
"01/07/12 10:34:26","1.6881","11.8","213.46","0","60.0","0"
"01/07/12 10:39:26","1.6891","11.4","212.74","2","60.0","0"
"01/07/12 10:44:26","1.69","14.9","214.47","28","60.03","0"
"01/07/12 10:49:26","1.6911","12.3","213.6","145","60.0","0"
"01/07/12 10:54:26","1.6924","17.6","213.57","27","60.03","0"
"01/07/12 10:59:26","1.6937","15.3","214.11","84","60.03","0"
"01/07/12 11:04:26","1.6947","13.6","213.51","49","60.0","1"
"01/07/12 11:09:27","1.6959","13.0","214.26","11","60.03","1"
"01/07/12 11:14:26","1.6969","12.1","213.72","69","60.0","0"
"01/07/12 11:19:26","1.6976","2.3","214.07","248","60.03","0"
"01/07/12 11:24:25","1.6982","4.1","214.09","211","60.0","0"
"01/07/12 11:29:26","1.6987","12.3","213.17","76","60.03","0"
"01/07/12 11:34:26","1.6994","12.2","212.95","17","60.03","0"
"01/07/12 11:39:26","1.7003","12.1","213.84","1","60.03","0"
"01/07/12 11:44:26","1.701","0.0","213.56","0","60.03","0"
"01/07/12 11:49:25","1.7015","14.0","213.61","238","60.03","0"
"01/07/12 11:54:26","1.7021","4.1","214.05","0","60.03","0"
"01/07/12 11:59:27","1.7026","0.0","213.82","103","60.03","0"
"01/07/12 12:04:27","1.7031","0.0","212.9","197","60.03","0"
"01/07/12 12:09:26","1.7035","0.0","213.03","0","60.0","0"
"01/07/12 12:14:25","1.704","13.4","212.58","2","60.0","0"
"01/07/12 12:19:26","1.7045","0.0","212.95","0","60.03","0"
"01/07/12 12:24:27","1.7051","0.0","212.82","0","60.0","0"
"01/07/12 12:29:25","1.7055","0.0","213.36","0","60.07","0"
"01/07/12 12:34:26","1.7061","9.6","213.01","134","60.07","0"
"01/07/12 12:39:25","1.7066","0.0","213.64","0","60.0","0"
"01/07/12 12:44:25","1.7072","0.0","212.59","0","60.03","0"
"01/07/12 12:49:25","1.7078","15.2","212.57","0","60.03","-1"
"01/07/12 12:54:26","1.7085","4.4","212.85","0","60.03","-1"
"01/07/12 12:59:25","1.7092","12.9","213.32","51","60.0","-1"
"01/07/12 13:04:25","1.71","14.3","213.0","1","60.0","-1"
"01/07/12 13:09:27","1.7108","13.4","213.75","138","60.03","0"
"01/07/12 13:14:25","1.7115","13.9","213.52","113","60.0","0"
"01/07/12 13:19:27","1.7123","12.8","213.15","32","60.03","0"
"01/07/12 13:24:26","1.7133","7.6","212.86","266","60.03","0"
"01/07/12 13:29:26","1.7141","12.1","212.4","1","60.03","0"
"01/07/12 13:34:27","1.7149","12.5","212.82","4","60.0","0"
"01/07/12 13:39:26","1.7156","0.0","212.74","254","60.03","0"
"01/07/12 13:44:26","1.7165","15.3","212.69","1","60.03","0"
"01/07/12 13:49:25","1.7172","6.2","212.32","175","60.07","0"
"01/07/12 13:54:26","1.7179","14.9","212.35","1","60.03","0"
"01/07/12 13:59:27","1.7186","14.6","213.27","27","60.03","0"
"01/07/12 14:04:26","1.7192","6.8","212.88","209","60.03","0"
"01/07/12 14:09:27","1.7197","13.5","212.95","7","60.03","0"
"01/07/12 14:14:26","1.7202","7.1","212.81","205","60.07","0"
"01/07/12 14:19:25","1.7206","0.0","212.34","0","60.03","0"
"01/07/12 14:24:26","1.721","0.0","212.68","0","60.03","0"
"01/07/12 14:34:26","1.7216","0.0","214.26","0","60.03","0"
"01/07/12 14:39:26","1.7218","0.0","213.93","0","60.03","0"
"01/07/12 14:44:26","1.7221","0.0","214.25","0","60.0","0"
"01/07/12 14:49:26","1.7223","10.9","213.41","10","60.07","0"
"01/07/12 14:54:26","1.7225","0.0","213.73","0","60.03","0"
"01/07/12 14:59:25","1.7226","11.2","214.11","20","60.03","0"
"01/07/12 15:09:26","1.7229","0.0","213.33","0","60.0","-1"
"01/08/12 09:19:27","1.7231","13.6","212.81","2","60.0","2"
"01/08/12 09:24:30","1.7234","14.1","213.25","2","60.03","2"
"01/08/12 09:29:27","1.7237","0.0","213.62","175","60.03","3"
"01/08/12 09:34:26","1.7241","13.2","213.35","1","60.03","3"
"01/08/12 09:39:27","1.7244","13.8","212.93","47","60.03","3"
"01/08/12 09:44:27","1.7247","0.0","212.77","0","60.03","3"
"01/08/12 09:49:26","1.725","0.0","213.22","0","60.0","3"
"01/08/12 09:54:27","1.7254","0.0","213.5","0","60.03","4"
"01/08/12 09:59:26","1.7256","0.0","213.12","0","60.0","4"
"01/08/12 10:04:29","1.7258","0.0","213.23","0","60.07","4"
"01/08/12 10:09:29","1.7263","0.0","212.67","0","59.96","3"
"01/08/12 10:14:26","1.7272","9.7","211.52","235","60.0","4"
"01/08/12 10:19:25","1.728","12.0","213.91","0","60.0","4"
"01/08/12 10:24:26","1.7288","11.4","214.51","51","60.07","4"
"01/08/12 10:29:27","1.7295","14.4","214.18","0","60.0","4"
"01/08/12 10:34:27","1.7302","13.9","213.37","0","60.0","4"
"01/08/12 10:39:27","1.7308","8.1","213.32","0","60.0","4"
"01/08/12 10:44:26","1.7314","11.4","213.42","1","60.03","4"
"01/08/12 10:49:26","1.7323","15.6","213.64","41","60.03","4"
"01/08/12 10:54:27","1.7331","8.7","214.68","245","60.03","4"
"01/08/12 10:59:26","1.734","14.4","215.07","9","60.0","4"
"01/08/12 11:04:27","1.7349","11.0","214.47","1","60.0","4"
"01/08/12 11:09:26","1.7355","4.5","214.45","209","60.0","4"
"01/08/12 11:14:27","1.7361","0.0","213.19","152","60.0","4"
"01/08/12 11:19:27","1.7366","14.8","213.4","36","60.03","4"
"01/08/12 11:24:26","1.7375","14.0","214.2","6","60.03","4"
"01/08/12 11:29:26","1.7387","15.3","214.3","208","60.0","4"
"01/08/12 11:34:26","1.74","7.3","212.99","103","60.03","4"
"01/08/12 11:39:26","1.741","20.1","214.31","40","60.03","4"
"01/08/12 11:44:26","1.7435","32.3","214.66","105","60.0","5"
"01/08/12 11:49:26","1.7456","21.2","213.9","232","60.07","5"
"01/08/12 11:54:26","1.7471","12.5","214.45","44","60.0","5"
"01/08/12 11:59:27","1.7482","11.7","214.25","114","60.07","5"
"01/08/12 12:04:27","1.7496","22.5","214.62","248","60.03","5"
"01/08/12 12:09:26","1.7511","24.6","215.14","244","60.03","5"
"01/08/12 12:14:26","1.7529","16.4","214.63","107","60.03","5"
"01/08/12 12:19:27","1.7549","33.5","215.13","256","60.03","5"
"01/08/12 12:24:26","1.7574","26.1","215.39","196","60.03","5"
"01/08/12 12:29:27","1.7605","32.6","215.0","220","60.0","6"
"01/08/12 12:34:26","1.7624","23.9","213.92","193","60.03","6"
"01/08/12 12:39:27","1.764","20.0","214.48","31","60.03","6"
"01/08/12 12:44:26","1.7652","13.9","214.89","6","60.03","6"
