"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/08/12 12:49:26","1.7662","10.7","214.3","79","60.0","6"
"01/08/12 12:54:27","1.7675","16.9","213.97","38","60.03","6"
"01/08/12 12:59:26","1.7687","20.8","214.32","210","60.03","6"
"01/08/12 13:04:27","1.7698","14.0","214.31","4","60.0","5"
"01/08/12 13:09:26","1.7705","14.4","214.51","4","60.0","5"
"01/08/12 13:14:27","1.7714","11.1","214.24","81","60.03","5"
"01/08/12 13:19:27","1.7723","12.6","213.58","153","60.03","5"
"01/08/12 13:24:27","1.7731","11.4","213.0","60","60.03","5"
"01/08/12 13:29:27","1.7737","13.4","213.69","39","60.07","5"
"01/08/12 13:34:28","1.7743","13.9","214.02","1","60.07","5"
"01/08/12 13:39:27","1.7751","14.6","214.15","1","60.03","4"
"01/08/12 13:44:27","1.7756","0.0","214.54","0","60.0","5"
"01/08/12 13:49:27","1.776","14.4","213.5","138","60.03","4"
"01/08/12 13:54:26","1.7766","0.0","214.05","19","60.03","4"
"01/08/12 13:59:26","1.7772","14.7","213.77","23","60.03","4"
"01/08/12 14:04:26","1.7778","13.7","213.45","4","60.03","4"
"01/08/12 14:09:26","1.7786","15.6","213.24","21","60.03","4"
"01/08/12 14:14:27","1.7795","14.4","213.34","0","60.03","4"
"01/08/12 14:19:27","1.7804","4.8","213.28","196","60.0","4"
"01/08/12 14:24:26","1.7813","11.3","213.78","52","60.03","4"
"01/08/12 14:29:27","1.7819","14.2","212.98","16","60.03","4"
"01/08/12 14:34:26","1.7825","0.0","213.62","0","60.03","4"
"01/08/12 14:39:27","1.783","3.4","213.22","0","60.0","4"
"01/08/12 14:44:26","1.7837","0.0","213.39","51","60.03","4"
"01/08/12 14:49:28","1.7844","14.6","213.13","18","60.03","4"
"01/08/12 14:54:26","1.7851","13.0","212.64","6","60.0","4"
"01/08/12 14:59:28","1.7857","13.9","213.1","240","60.07","4"
"01/08/12 15:04:28","1.7866","13.5","212.99","3","60.03","4"
"01/08/12 15:09:27","1.7871","0.0","213.43","0","60.0","4"
"01/09/12 08:14:27","1.7874","0.0","214.58","0","60.03","5"
"01/09/12 08:19:28","1.7875","0.0","214.52","0","60.03","6"
"01/09/12 08:24:28","1.7934","87.6","215.71","428","60.0","6"
"01/09/12 08:29:27","1.8004","91.9","216.95","447","60.03","7"
"01/09/12 08:34:28","1.8077","95.5","216.47","463","60.03","8"
"01/09/12 08:39:27","1.8113","11.6","213.62","0","60.0","8"
"01/09/12 08:44:27","1.8121","10.8","213.44","35","60.03","8"
"01/09/12 08:49:27","1.813","15.7","214.13","9","60.03","7"
"01/09/12 08:54:28","1.814","21.3","214.44","269","60.03","7"
"01/09/12 08:59:27","1.8161","24.6","214.58","72","60.03","7"
"01/09/12 09:04:28","1.8175","15.5","213.62","25","60.03","7"
"01/09/12 09:09:28","1.8185","6.0","214.2","155","60.03","7"
"01/09/12 09:14:26","1.8196","13.3","214.55","129","60.03","7"
"01/09/12 09:19:28","1.821","20.1","214.29","232","60.03","7"
"01/09/12 09:24:27","1.8238","41.8","215.23","94","60.03","7"
"01/09/12 09:29:27","1.8256","16.3","213.89","6","60.07","7"
"01/09/12 09:34:28","1.8281","68.5","214.91","348","60.03","7"
"01/09/12 09:39:28","1.8294","24.1","215.3","103","60.03","7"
"01/09/12 09:44:26","1.8378","173.3","217.86","790","60.03","9"
"01/09/12 09:49:27","1.847","26.2","214.14","215","60.0","9"
"01/09/12 09:54:28","1.8567","136.3","216.79","636","60.03","10"
"01/09/12 09:59:27","1.8598","29.7","214.05","248","60.0","9"
"01/09/12 10:04:26","1.8691","169.5","218.5","774","60.03","10"
"01/09/12 10:09:27","1.8778","189.6","218.71","862","60.03","10"
"01/09/12 10:14:28","1.8928","194.5","218.87","879","60.0","12"
"01/09/12 10:19:27","1.9038","190.3","218.27","864","60.03","12"
"01/09/12 10:24:28","1.9184","184.8","218.09","834","60.0","13"
"01/09/12 10:29:27","1.9327","186.2","217.53","847","60.0","13"
"01/09/12 10:34:26","1.9472","186.4","217.58","846","60.03","14"
"01/09/12 10:39:26","1.9619","187.3","217.63","855","60.07","14"
"01/09/12 10:44:27","1.9765","187.3","217.29","857","60.03","15"
"01/09/12 10:49:27","1.9912","188.7","217.88","857","60.03","15"
"01/09/12 10:54:28","2.006","189.7","217.17","868","60.03","15"
"01/09/12 10:59:28","2.0208","189.6","218.53","860","60.03","15"
"01/09/12 11:04:26","2.0356","190.3","217.96","865","60.03","15"
"01/09/12 11:09:26","2.0505","191.6","217.98","870","60.03","15"
"01/09/12 11:14:27","2.0655","191.1","217.75","872","60.0","15"
"01/09/12 11:19:26","2.0804","190.9","217.4","867","60.03","16"
"01/09/12 11:24:27","2.0954","190.7","217.91","863","60.03","16"
"01/09/12 11:29:28","2.1103","192.0","218.17","868","60.03","16"
"01/09/12 11:34:27","2.1252","192.2","217.15","876","60.0","16"
"01/09/12 11:39:27","2.1401","190.6","215.98","873","60.03","17"
"01/09/12 11:44:27","2.155","191.6","216.42","875","60.03","17"
"01/09/12 11:49:26","2.1698","191.2","216.93","873","60.0","17"
"01/09/12 11:54:27","2.1848","189.0","216.67","866","60.07","17"
"01/09/12 11:59:28","2.1996","188.7","216.66","862","60.03","17"
"01/09/12 12:04:28","2.2144","189.0","216.83","864","60.0","17"
"01/09/12 12:09:28","2.2291","190.3","218.06","862","60.07","17"
"01/09/12 12:14:26","2.2442","173.7","216.12","803","60.03","17"
"01/09/12 12:19:28","2.2595","196.4","217.24","890","60.03","17"
"01/09/12 12:24:26","2.2728","179.5","216.65","822","60.03","16"
"01/09/12 12:29:27","2.288","196.4","216.79","890","60.0","17"
"01/09/12 12:34:28","2.2978","86.2","214.93","421","60.03","15"
"01/09/12 12:39:28","2.3113","184.8","216.6","844","60.03","17"
"01/09/12 12:44:28","2.3255","181.4","216.96","834","60.03","16"
"01/09/12 12:49:26","2.3395","179.8","217.26","823","60.03","16"
"01/09/12 12:54:28","2.3536","178.0","217.55","815","60.03","16"
"01/09/12 12:59:27","2.3675","177.0","217.56","812","60.03","16"
"01/09/12 13:04:28","2.3812","174.3","217.95","797","60.03","16"
"01/09/12 13:09:27","2.3946","172.0","218.47","786","60.03","16"
"01/09/12 13:14:27","2.408","169.5","217.33","780","60.03","15"
"01/09/12 13:19:28","2.4211","168.0","217.82","768","60.03","15"
"01/09/12 13:24:27","2.4341","165.3","217.69","755","60.0","15"
"01/09/12 13:29:28","2.4469","163.5","216.95","751","60.03","15"
"01/09/12 13:34:27","2.4595","160.5","216.66","736","60.0","15"
"01/09/12 13:39:28","2.4718","156.8","215.55","730","60.03","14"
"01/09/12 13:44:27","2.4839","153.5","216.14","715","60.03","14"
"01/09/12 13:49:28","2.4957","150.5","216.72","696","60.03","14"
"01/09/12 13:54:28","2.5073","146.5","216.34","684","60.03","14"
"01/09/12 13:59:26","2.5185","142.9","216.12","666","60.03","14"
"01/09/12 14:04:27","2.5296","140.6","216.6","652","60.0","13"
"01/09/12 14:09:26","2.5402","135.9","216.57","634","60.03","13"
"01/09/12 14:14:28","2.5507","130.9","215.73","615","60.03","13"
"01/09/12 14:19:27","2.5607","127.2","216.68","596","60.07","13"
"01/09/12 14:24:27","2.5704","125.6","216.5","591","60.03","13"
"01/09/12 14:29:28","2.5775","19.0","213.24","72","60.03","12"
"01/09/12 14:34:27","2.5808","32.4","213.4","135","60.03","11"
"01/09/12 14:39:28","2.5832","27.3","213.05","251","60.03","11"
"01/09/12 14:44:28","2.5851","27.8","214.34","48","60.03","10"
"01/09/12 14:49:27","2.5871","26.3","213.65","192","60.0","9"
"01/09/12 14:54:28","2.589","27.8","214.08","145","60.03","9"
"01/09/12 14:59:27","2.5908","27.0","213.53","283","60.03","9"
"01/09/12 15:04:27","2.5927","42.4","214.3","138","60.03","8"
"01/09/12 15:09:28","2.5937","14.7","212.76","29","60.07","8"
"01/09/12 15:14:28","2.5943","12.8","213.21","7","60.03","7"
"01/09/12 15:19:28","2.5948","5.5","213.34","0","60.03","7"
"01/09/12 15:24:28","2.5951","0.0","213.16","0","60.03","7"
"01/09/12 15:29:26","2.5954","0.0","213.41","0","60.07","7"
"01/10/12 07:59:29","2.5956","0.0","213.56","0","60.03","-1"
"01/10/12 08:04:27","2.5956","0.0","213.83","0","60.0","0"
"01/10/12 08:09:28","2.5957","13.5","213.39","40","60.03","1"
"01/10/12 08:14:28","2.596","0.0","212.59","0","60.03","1"
"01/10/12 08:19:28","2.5967","11.2","212.83","31","60.03","1"
"01/10/12 08:24:28","2.5972","0.0","212.98","0","60.0","2"
"01/10/12 08:29:27","2.5976","13.9","213.19","34","60.03","3"
"01/10/12 08:34:29","2.5979","0.0","212.21","0","60.03","3"
"01/10/12 08:39:29","2.5983","7.0","212.73","99","60.03","3"
"01/10/12 08:44:28","2.5987","0.0","212.51","0","60.0","4"
"01/10/12 08:49:28","2.5991","13.9","212.21","1","60.03","4"
"01/10/12 08:54:27","2.5995","0.0","212.43","0","60.03","4"
"01/10/12 08:59:28","2.5999","13.9","212.36","36","60.0","4"
"01/10/12 09:04:27","2.6004","14.6","212.65","1","60.03","4"
"01/10/12 09:09:28","2.6013","11.7","212.48","7","60.03","4"
"01/10/12 09:14:27","2.6024","15.9","212.74","6","60.03","5"
"01/10/12 09:19:27","2.6036","11.8","212.42","3","60.0","5"
"01/10/12 09:24:28","2.6047","22.1","213.06","240","60.03","5"
"01/10/12 09:29:27","2.6058","13.4","212.99","238","60.03","5"
"01/10/12 09:34:27","2.6073","21.5","212.92","16","60.07","6"
"01/10/12 09:39:29","2.6094","35.7","213.49","105","60.03","6"
"01/10/12 09:44:28","2.6139","74.0","214.45","372","60.03","6"
"01/10/12 09:49:27","2.6195","82.8","214.18","411","60.0","7"
"01/10/12 09:54:27","2.625","47.1","213.48","276","60.0","8"
"01/10/12 09:59:29","2.6279","34.1","214.04","345","60.03","9"
"01/10/12 10:04:27","2.6305","28.2","213.16","69","60.0","9"
"01/10/12 10:09:28","2.6331","41.9","212.98","206","60.03","9"
"01/10/12 10:14:28","2.6368","40.6","214.16","212","60.0","9"
"01/10/12 10:19:27","2.64","46.6","213.7","265","60.0","9"
"01/10/12 10:24:28","2.6435","47.1","213.43","231","60.03","9"
"01/10/12 10:29:27","2.649","105.1","215.63","504","60.03","10"
"01/10/12 10:34:27","2.655","66.1","214.11","340","60.07","11"
"01/10/12 10:39:28","2.6598","41.0","214.19","299","60.07","11"
"01/10/12 10:44:29","2.6633","45.1","214.37","153","60.07","11"
"01/10/12 10:49:29","2.6664","52.5","214.19","407","60.03","11"
"01/10/12 10:54:27","2.6706","69.0","214.84","349","60.03","11"
"01/10/12 10:59:28","2.6792","140.8","217.2","658","60.03","12"
"01/10/12 11:04:27","2.6884","98.3","215.83","474","60.03","13"
"01/10/12 11:09:28","2.697","107.2","216.53","510","60.03","13"
"01/10/12 11:14:28","2.7048","128.5","216.4","603","60.0","13"
"01/10/12 11:19:28","2.713","146.7","216.9","678","60.03","14"
"01/10/12 11:24:28","2.7245","131.9","216.59","616","60.03","15"
"01/10/12 11:29:27","2.7356","137.9","216.99","644","60.03","17"
"01/10/12 11:34:27","2.7482","186.5","217.92","846","60.0","18"
"01/10/12 11:39:27","2.7629","188.9","217.53","859","60.03","20"
"01/10/12 11:44:29","2.7754","145.0","216.74","675","60.03","20"
"01/10/12 11:49:29","2.7874","163.9","218.2","748","60.03","22"
"01/10/12 11:54:27","2.799","158.3","217.46","732","60.03","22"
"01/10/12 11:59:27","2.8085","116.9","215.95","555","60.03","22"
"01/10/12 12:04:28","2.816","94.8","214.9","463","60.03","21"
"01/10/12 12:09:27","2.8269","172.4","217.11","790","60.07","22"
"01/10/12 12:14:29","2.841","177.1","217.26","807","60.03","24"
"01/10/12 12:19:28","2.8545","169.0","217.16","776","60.0","24"
"01/10/12 12:24:27","2.8677","165.5","217.55","759","60.03","25"
"01/10/12 12:29:29","2.8807","160.1","218.2","735","60.07","26"
"01/10/12 12:34:29","2.893","161.3","217.52","739","60.0","26"
"01/10/12 12:39:28","2.9051","146.6","216.83","682","60.03","27"
"01/10/12 12:44:27","2.9171","151.7","216.87","702","60.03","27"
"01/10/12 12:49:28","2.9287","149.7","217.13","692","60.03","27"
"01/10/12 12:54:27","2.9405","146.7","216.92","680","60.03","27"
"01/10/12 12:59:28","2.9526","161.2","217.21","736","60.03","27"
"01/10/12 13:04:28","2.9642","143.4","217.73","666","60.03","27"
"01/10/12 13:09:27","2.9748","126.3","217.55","591","60.03","27"
"01/10/12 13:14:28","2.9847","122.8","216.53","574","60.03","26"
"01/10/12 13:19:28","2.9947","121.1","217.0","571","60.03","26"
"01/10/12 13:24:27","3.0038","95.9","216.04","465","60.03","26"
"01/10/12 13:29:27","3.0125","100.1","216.92","481","60.03","26"
"01/10/12 13:34:29","3.0212","107.2","216.52","512","60.03","25"
"01/10/12 13:39:27","3.0297","118.5","216.75","560","60.0","24"
"01/10/12 13:44:29","3.0385","119.0","217.37","559","60.0","24"
"01/10/12 13:49:28","3.0464","103.4","216.82","496","60.03","24"
"01/10/12 13:54:28","3.0549","103.3","216.57","498","60.03","24"
"01/10/12 13:59:27","3.0624","96.0","216.06","464","60.03","24"
"01/10/12 14:04:28","3.0688","79.2","216.24","388","60.03","23"
"01/10/12 14:09:29","3.0752","80.8","215.94","398","60.0","23"
"01/10/12 14:14:28","3.0817","84.5","216.05","414","60.0","23"
"01/10/12 14:19:27","3.0877","85.2","216.24","415","60.0","22"
"01/10/12 14:24:27","3.0953","106.9","216.89","508","60.03","22"
"01/10/12 14:29:28","3.1036","84.7","216.18","414","60.0","22"
"01/10/12 14:34:28","3.1097","76.7","216.2","382","60.03","22"
"01/10/12 14:39:28","3.1153","76.0","215.88","379","60.03","22"
"01/10/12 14:44:27","3.1204","45.6","214.64","344","60.03","22"
"01/10/12 14:49:27","3.1231","13.2","214.83","16","60.03","21"
"01/10/12 14:54:27","3.1249","37.8","214.7","127","60.03","20"
"01/10/12 14:59:28","3.1277","45.0","214.71","347","60.0","20"
"01/10/12 15:04:29","3.1309","46.9","214.74","349","60.03","19"
"01/10/12 15:09:28","3.1347","57.4","214.82","97","60.03","19"
"01/10/12 15:14:27","3.1385","39.0","214.73","130","60.03","19"
"01/10/12 15:19:27","3.1413","36.7","215.59","141","60.03","19"
"01/10/12 15:24:27","3.1443","37.6","215.15","286","60.03","19"
"01/10/12 15:29:29","3.1469","29.8","214.63","193","60.0","19"
"01/10/12 15:34:28","3.1485","12.9","215.14","66","60.03","18"
"01/10/12 15:39:27","3.1502","23.4","215.26","246","60.0","18"
"01/10/12 15:44:28","3.1519","29.8","214.72","74","60.03","18"
"01/10/12 15:49:28","3.1541","31.8","214.58","17","60.03","18"
"01/10/12 15:54:27","3.1559","22.9","214.38","45","60.03","18"
"01/10/12 15:59:28","3.1574","15.1","213.69","1","60.07","17"
"01/11/12 08:24:29","3.1574","0.0","213.85","0","60.03","2"
"01/11/12 08:29:28","3.1574","0.0","213.8","0","60.03","2"
"01/11/12 08:34:28","3.1574","0.0","213.86","0","60.03","3"
"01/11/12 08:39:29","3.1575","0.0","213.78","0","60.03","4"
"01/11/12 08:44:29","3.1578","0.0","213.35","0","60.03","4"
"01/11/12 08:49:28","3.1583","14.0","214.44","19","60.03","4"
"01/11/12 08:54:29","3.1589","15.4","213.1","15","60.07","4"
"01/11/12 08:59:28","3.1595","0.0","213.01","181","60.03","5"
"01/11/12 09:04:29","3.1599","0.0","213.37","1","60.03","5"
"01/11/12 09:09:28","3.1604","12.0","214.08","0","60.03","5"
"01/11/12 09:14:28","3.1607","0.0","213.39","0","60.03","6"
"01/11/12 09:19:29","3.1612","14.8","214.21","1","60.03","6"
"01/11/12 09:24:30","3.1617","0.0","214.6","227","60.0","6"
"01/11/12 09:29:29","3.1622","12.9","213.97","11","60.07","6"
"01/11/12 09:34:28","3.1626","0.0","213.11","0","60.03","6"
"01/11/12 09:39:28","3.163","2.9","213.57","0","60.03","6"
"01/11/12 09:44:28","3.1633","0.0","213.04","0","60.0","6"
"01/11/12 09:49:29","3.1638","0.0","212.54","0","60.0","6"
"01/11/12 09:54:29","3.1642","12.9","212.24","38","60.03","6"
"01/11/12 09:59:28","3.1647","12.9","212.06","30","60.0","6"
"01/11/12 10:04:29","3.1651","0.0","214.08","0","60.03","6"
"01/11/12 10:09:28","3.1656","0.0","214.03","0","60.03","6"
"01/11/12 10:14:28","3.1659","6.2","214.08","226","60.03","6"
"01/11/12 10:19:28","3.1663","0.0","213.19","186","60.03","6"
"01/11/12 10:24:29","3.1667","0.0","212.93","1","60.07","6"
"01/11/12 10:29:28","3.1671","11.8","214.03","0","60.03","6"
"01/11/12 10:34:29","3.1677","12.8","214.09","165","60.03","6"
"01/11/12 10:39:28","3.1684","14.2","214.41","36","60.03","6"
"01/11/12 10:44:29","3.1693","15.3","214.09","116","60.03","6"
"01/11/12 10:49:29","3.1704","11.4","214.29","2","60.03","6"
"01/11/12 10:54:29","3.1714","19.1","214.1","150","60.0","6"
"01/11/12 10:59:29","3.1725","14.3","213.89","1","60.03","7"
"01/11/12 11:04:29","3.1734","7.7","213.69","266","59.96","7"
"01/11/12 11:09:29","3.1745","22.3","213.53","207","60.0","7"
"01/11/12 11:14:28","3.1755","15.0","213.32","5","60.0","7"
"01/11/12 11:19:29","3.1767","12.7","213.71","32","60.0","7"
"01/11/12 11:24:28","3.1781","10.8","212.89","208","60.03","8"
"01/11/12 11:29:29","3.1795","16.1","212.68","65","60.0","8"
"01/11/12 11:34:29","3.181","22.4","213.31","172","60.0","8"
"01/11/12 11:39:29","3.1827","16.5","212.53","18","60.03","8"
"01/11/12 11:44:29","3.1842","13.7","212.13","17","60.0","9"
"01/11/12 11:49:29","3.1856","18.6","212.51","147","60.0","9"
"01/11/12 11:54:29","3.1869","16.1","211.94","30","60.03","9"
"01/11/12 11:59:28","3.1881","23.6","212.86","263","60.0","9"
"01/11/12 12:04:29","3.1896","27.9","211.96","85","60.03","9"
"01/11/12 12:09:28","3.1913","25.1","213.46","80","60.03","9"
"01/11/12 12:14:28","3.1929","15.0","212.46","159","60.0","9"
"01/11/12 12:19:29","3.1947","33.0","211.87","86","60.0","9"
"01/11/12 12:24:29","3.1966","16.1","212.44","47","60.03","10"
"01/11/12 12:29:29","3.1987","22.9","213.28","218","60.03","10"
"01/11/12 12:34:29","3.2008","25.4","213.3","25","60.03","10"
"01/11/12 12:39:29","3.2029","17.5","213.6","249","60.0","10"
"01/11/12 12:44:28","3.2048","23.3","213.41","28","60.03","11"
"01/11/12 12:49:28","3.2065","15.0","213.71","145","60.0","11"
"01/11/12 12:54:29","3.208","11.3","213.78","22","60.03","11"
"01/11/12 12:59:29","3.2094","16.3","212.46","31","60.0","11"
"01/11/12 13:04:29","3.2106","14.9","212.57","4","60.0","11"
"01/11/12 13:09:30","3.2118","12.7","213.02","35","60.0","11"
"01/11/12 13:14:29","3.2127","16.3","212.19","2","60.0","10"
"01/11/12 13:19:29","3.2134","5.7","212.9","142","60.0","10"
"01/11/12 13:24:28","3.2139","0.0","213.75","0","60.03","9"
"01/11/12 13:29:29","3.2145","0.0","213.83","0","60.0","9"
"01/11/12 13:34:29","3.2149","10.7","213.57","80","60.03","9"
"01/11/12 13:39:29","3.2154","7.3","212.59","0","60.0","9"
"01/11/12 13:44:28","3.2158","14.7","212.12","10","60.0","9"
"01/11/12 13:49:29","3.2164","14.3","212.97","14","60.0","8"
"01/11/12 13:54:29","3.217","2.8","212.42","247","60.0","8"
"01/11/12 13:59:28","3.2178","14.8","213.49","57","60.03","8"
"01/11/12 14:04:28","3.2184","0.0","212.93","0","60.03","8"
"01/11/12 14:54:28","3.219","14.0","213.14","155","60.03","6"
"01/11/12 14:59:29","3.2194","0.0","212.99","0","60.0","6"
"01/11/12 15:04:28","3.2198","12.2","213.18","1","60.07","6"
"01/12/12 09:29:31","3.2205","0.0","212.24","0","60.03","-5"
"01/12/12 09:34:31","3.2209","0.0","212.22","94","60.0","-4"
"01/12/12 09:39:30","3.2212","12.2","213.04","1","60.0","-4"
"01/12/12 09:44:30","3.2215","0.0","212.47","0","60.03","-4"
"01/12/12 09:49:29","3.2219","0.0","212.57","0","60.03","-4"
"01/12/12 09:54:30","3.2222","0.0","212.49","0","60.03","-4"
"01/12/12 09:59:29","3.2226","0.0","211.1","0","60.0","-4"
"01/12/12 10:04:29","3.2229","13.8","211.77","10","60.0","-4"
"01/12/12 10:09:32","3.2233","0.0","211.77","0","60.07","-4"
"01/12/12 10:14:29","3.2237","14.8","212.75","0","60.03","-3"
"01/12/12 10:19:29","3.2242","0.0","213.28","43","60.0","-3"
"01/12/12 10:24:28","3.2247","10.9","212.72","45","60.03","-4"
"01/12/12 10:29:29","3.2252","13.0","214.8","1","60.0","-3"
"01/12/12 10:34:29","3.2256","14.7","213.93","107","60.03","-3"
"01/12/12 10:39:29","3.226","10.2","213.76","5","60.03","-3"
"01/12/12 10:44:30","3.2264","13.0","213.87","10","60.03","-3"
"01/12/12 10:49:30","3.2269","0.0","214.93","0","60.03","-3"
"01/12/12 10:54:29","3.2272","0.0","214.48","241","60.03","-3"
"01/12/12 10:59:29","3.2276","13.0","214.17","23","60.03","-3"
"01/12/12 11:04:29","3.228","0.0","214.09","0","60.03","-3"
"01/12/12 11:09:32","3.2284","0.0","214.15","0","60.03","-3"
"01/12/12 11:14:31","3.2288","13.6","213.44","39","60.0","-3"
"01/12/12 11:19:30","3.2293","13.8","214.57","74","60.07","-3"
"01/12/12 11:24:30","3.2298","0.0","213.5","0","60.03","-3"
"01/12/12 11:29:29","3.2304","0.8","213.04","0","60.03","-3"
"01/12/12 11:34:30","3.2309","0.0","212.91","90","60.03","-3"
"01/12/12 11:39:29","3.2316","13.6","212.37","1","60.03","-3"
"01/12/12 11:44:30","3.2322","0.0","213.02","101","60.03","-3"
"01/12/12 11:49:29","3.2328","13.2","212.96","99","60.03","-3"
"01/12/12 11:54:29","3.2335","14.8","212.67","2","60.03","-3"
"01/12/12 11:59:28","3.2341","0.0","212.88","10","60.03","-3"
"01/12/12 12:04:30","3.2346","0.0","213.61","10","60.0","-3"
"01/12/12 12:09:29","3.2353","10.8","213.47","42","60.0","-3"
"01/12/12 12:14:29","3.2359","14.4","212.58","10","60.0","-3"
"01/12/12 12:19:29","3.2367","0.0","213.47","256","60.03","-3"
"01/12/12 12:24:30","3.2375","0.0","213.14","92","60.0","-3"
"01/12/12 12:29:30","3.2382","0.0","213.59","0","60.03","-3"
"01/12/12 12:34:29","3.2388","0.0","213.46","6","60.03","-3"
"01/12/12 12:39:29","3.2395","15.6","213.37","39","60.03","-3"
"01/12/12 12:44:30","3.2403","15.7","213.19","0","60.0","-3"
"01/12/12 12:49:28","3.241","2.0","213.96","192","60.07","-3"
"01/12/12 12:54:29","3.2415","0.0","214.07","0","60.0","-3"
"01/12/12 12:59:29","3.242","10.8","213.65","1","60.03","-3"
"01/12/12 13:04:30","3.2424","0.0","213.7","0","60.03","-3"
"01/12/12 13:09:30","3.243","0.0","213.52","0","60.03","-3"
"01/12/12 13:14:30","3.2436","12.4","213.22","33","60.03","-3"
"01/12/12 13:19:29","3.2443","11.0","213.71","35","60.03","-3"
"01/12/12 13:24:29","3.245","13.9","213.18","0","60.03","-3"
"01/12/12 13:29:30","3.2459","14.0","212.89","16","60.0","-3"
"01/12/12 13:34:30","3.2467","11.4","213.28","16","60.07","-3"
"01/12/12 13:39:30","3.2474","7.7","213.2","228","60.03","-3"
"01/12/12 13:44:30","3.2482","14.1","213.6","5","60.03","-3"
"01/12/12 13:49:29","3.2488","0.0","213.94","0","60.03","-3"
"01/12/12 13:54:30","3.2494","13.6","214.15","1","60.0","-3"
"01/12/12 13:59:29","3.25","13.0","214.09","0","60.03","-3"
"01/12/12 14:04:29","3.2503","0.0","213.14","0","60.0","-3"
"01/12/12 14:09:30","3.2507","13.9","213.25","17","60.03","-3"
"01/12/12 14:14:29","3.251","10.9","213.0","13","60.03","-4"
"01/12/12 14:19:30","3.2513","13.4","213.86","0","60.03","-4"
"01/12/12 14:24:29","3.2515","14.1","212.97","127","60.03","-4"
"01/12/12 14:34:30","3.252","0.0","213.13","0","60.0","-4"
"01/12/12 14:39:31","3.2523","0.0","212.11","0","60.03","-4"
"01/12/12 14:44:34","3.2526","0.0","212.29","0","60.03","-4"
"01/12/12 14:49:31","3.2529","0.0","212.4","0","60.03","-4"
"01/12/12 14:54:29","3.2532","0.2","212.87","0","60.03","-4"
"01/13/12 08:39:33","3.2538","0.0","214.16","0","60.03","-8"
"01/13/12 10:14:30","3.2555","0.0","212.64","0","60.0","-5"
"01/13/12 10:19:29","3.2558","0.0","213.47","0","60.03","-5"
"01/13/12 10:24:32","3.2561","0.0","212.81","0","60.03","-5"
"01/13/12 10:29:33","3.2565","0.0","212.33","0","60.03","-5"
"01/13/12 10:34:29","3.2569","0.0","213.2","0","60.03","-5"
"01/13/12 10:39:31","3.2578","15.0","213.33","16","60.03","-4"
"01/13/12 10:44:30","3.2587","10.2","213.55","13","60.03","-4"
"01/13/12 10:49:30","3.2601","13.8","213.51","14","60.03","-4"
"01/13/12 10:54:29","3.2616","27.3","214.16","64","60.03","-4"
"01/13/12 10:59:30","3.2629","8.0","215.06","270","60.03","-3"
"01/13/12 11:04:29","3.2638","13.4","214.03","7","60.03","-3"
"01/13/12 11:09:29","3.2658","20.3","213.8","218","60.03","-3"
"01/13/12 11:14:30","3.2687","15.6","213.79","230","60.03","-2"
"01/13/12 11:19:31","3.2701","4.0","213.57","169","60.03","-2"
"01/13/12 11:24:30","3.2708","14.3","214.23","32","60.0","-2"
"01/13/12 11:29:29","3.2717","3.1","213.39","217","60.03","-2"
"01/13/12 11:34:30","3.2726","4.4","213.74","250","60.03","-3"
"01/13/12 11:39:30","3.2735","13.8","212.99","81","60.03","-3"
"01/13/12 11:44:29","3.2746","12.1","214.1","15","60.03","-3"
"01/13/12 11:49:29","3.2758","19.4","213.76","87","60.07","-3"
"01/13/12 11:54:30","3.277","14.9","213.53","58","60.07","-3"
"01/13/12 11:59:31","3.2779","2.8","213.76","222","60.03","-3"
"01/13/12 12:04:30","3.2786","13.6","213.65","2","60.03","-3"
"01/13/12 12:09:30","3.2795","15.6","213.2","15","60.0","-3"
"01/13/12 12:14:30","3.2803","15.6","213.22","0","60.03","-3"
"01/13/12 12:19:30","3.2812","11.9","213.63","133","60.07","-3"
"01/13/12 12:24:31","3.282","10.6","213.47","1","60.03","-3"
"01/13/12 12:29:29","3.2832","13.0","212.91","3","60.03","-3"
"01/13/12 12:34:30","3.2841","12.1","212.65","16","60.0","-3"
"01/13/12 12:39:31","3.2852","18.7","213.07","23","60.03","-3"
"01/13/12 12:44:31","3.2864","14.5","213.02","15","60.03","-3"
"01/13/12 12:49:30","3.2874","13.9","213.07","149","60.0","-3"
"01/13/12 12:54:29","3.2893","21.4","214.47","135","60.07","-2"
"01/13/12 12:59:30","3.2904","11.4","213.71","26","60.07","-2"
"01/13/12 13:04:30","3.2912","10.5","213.31","4","60.03","-2"
"01/13/12 13:09:30","3.2917","0.0","213.74","0","60.0","-2"
"01/13/12 13:14:31","3.2922","13.9","213.75","142","60.03","-3"
"01/13/12 13:19:30","3.2934","13.6","214.09","21","60.03","-3"
"01/13/12 13:24:30","3.2942","11.7","213.77","1","60.03","-3"
"01/13/12 13:29:31","3.2947","7.4","214.18","0","60.07","-3"
"01/13/12 13:34:29","3.2956","11.0","213.96","253","60.03","-3"
"01/13/12 13:39:30","3.2963","0.0","213.93","0","60.0","-3"
"01/13/12 13:44:30","3.2968","0.0","214.27","40","60.03","-3"
"01/13/12 13:49:30","3.2979","11.8","214.11","0","60.03","-3"
"01/13/12 13:54:30","3.2983","14.3","214.71","0","60.03","-3"
"01/13/12 13:59:31","3.2987","14.6","214.74","0","60.03","-3"
"01/13/12 14:04:30","3.2992","14.0","214.72","1","60.0","-3"
"01/13/12 14:09:30","3.2996","0.0","213.35","0","60.0","-3"
"01/13/12 14:14:30","3.2998","0.0","213.96","0","60.07","-3"
"01/13/12 14:19:31","3.3001","0.0","214.12","0","60.0","-4"
"01/14/12 09:54:32","3.3022","0.0","212.7","0","60.03","-4"
"01/14/12 09:59:35","3.3024","0.0","213.13","0","60.03","-3"
"01/14/12 10:04:32","3.3027","0.0","212.42","0","60.03","-3"
"01/14/12 10:09:30","3.3031","0.0","212.82","0","60.03","-3"
"01/14/12 10:14:31","3.3035","14.7","212.68","128","60.03","-3"
"01/14/12 10:19:32","3.3038","13.6","213.01","9","60.03","-3"
"01/14/12 10:24:31","3.3042","10.8","212.65","1","60.07","-3"
"01/14/12 10:29:32","3.3046","10.4","213.04","39","60.03","-2"
"01/14/12 10:34:30","3.305","14.3","213.3","247","60.03","-2"
"01/14/12 10:39:31","3.3055","6.5","213.68","210","60.0","-2"
"01/14/12 10:44:30","3.306","0.0","212.84","0","60.0","-1"
"01/14/12 10:49:30","3.3066","14.3","213.37","0","60.03","-1"
"01/14/12 10:54:31","3.3072","15.2","213.65","72","60.03","-1"
"01/14/12 10:59:31","3.3078","0.2","213.08","234","60.0","-1"
"01/14/12 11:04:30","3.3086","12.0","212.44","2","60.03","0"
"01/14/12 11:09:31","3.3093","0.0","212.61","97","60.03","0"
"01/14/12 11:14:30","3.3102","16.3","212.17","50","60.0","0"
"01/14/12 11:19:31","3.311","12.0","212.08","114","60.03","0"
"01/14/12 11:24:30","3.3119","14.8","212.76","111","60.03","1"
"01/14/12 11:29:31","3.3128","3.6","212.26","287","60.07","1"
"01/14/12 11:34:32","3.3139","14.2","213.03","5","60.03","1"
"01/14/12 11:39:30","3.315","15.5","212.16","25","60.03","1"
"01/14/12 11:44:30","3.3163","14.9","212.58","261","60.03","2"
"01/14/12 11:49:31","3.3175","16.1","212.57","22","60.07","2"
"01/14/12 11:54:31","3.3189","20.7","212.95","102","60.03","2"
"01/14/12 11:59:30","3.3205","34.5","212.61","64","60.03","2"
"01/14/12 12:04:31","3.3225","25.4","212.39","340","60.0","3"
"01/14/12 12:09:30","3.3248","37.8","212.82","89","60.03","3"
"01/14/12 12:14:30","3.3276","42.4","212.8","98","60.03","3"
"01/14/12 12:19:31","3.3305","36.5","213.08","370","60.03","3"
"01/14/12 12:24:31","3.3341","48.4","213.26","345","60.03","3"
"01/14/12 12:29:31","3.3379","44.3","213.17","360","60.03","3"
"01/14/12 12:34:30","3.3418","57.6","212.14","187","60.07","3"
"01/14/12 12:39:31","3.3464","70.4","212.87","356","60.07","4"
"01/14/12 12:44:31","3.352","79.5","213.44","399","60.03","4"
"01/14/12 12:49:30","3.3584","90.2","213.67","443","60.03","4"
"01/14/12 12:54:30","3.3656","98.2","213.45","480","60.0","5"
"01/14/12 12:59:31","3.3731","81.4","213.42","404","60.03","5"
"01/14/12 13:04:32","3.3803","118.7","214.22","565","60.03","6"
"01/14/12 13:09:31","3.3892","87.4","214.16","429","60.07","6"
"01/14/12 13:14:31","3.396","91.4","213.64","449","60.0","6"
"01/14/12 13:19:31","3.4043","128.5","214.38","609","60.0","6"
"01/14/12 13:24:31","3.4132","123.4","214.44","584","60.03","6"
"01/14/12 13:29:31","3.4224","193.5","216.0","887","60.03","7"
"01/14/12 13:34:31","3.4299","79.4","213.76","397","60.07","6"
"01/14/12 13:39:32","3.4373","136.5","214.88","642","60.03","6"
"01/14/12 13:44:30","3.4437","78.5","214.03","393","60.07","6"
"01/14/12 13:49:31","3.4492","94.4","214.37","455","60.03","5"
"01/14/12 13:54:31","3.4553","135.2","215.13","639","60.07","5"
"01/14/12 13:59:31","3.4645","122.3","214.9","583","60.03","5"
"01/14/12 14:04:31","3.4714","30.9","214.2","270","60.03","4"
"01/14/12 14:09:30","3.4736","20.2","213.17","286","60.07","3"
"01/14/12 14:14:31","3.476","30.3","213.1","150","60.03","2"
"01/14/12 14:19:31","3.4788","36.2","213.14","219","60.03","2"
"01/14/12 14:24:32","3.4816","41.1","212.81","253","60.03","2"
"01/14/12 14:29:31","3.4848","37.3","213.17","81","60.03","2"
"01/14/12 14:34:32","3.4882","27.6","214.2","202","60.03","2"
"01/14/12 14:39:30","3.4904","25.8","213.39","318","60.03","2"
"01/14/12 14:44:30","3.4926","26.5","212.68","259","60.03","2"
"01/14/12 14:49:31","3.496","72.6","214.87","345","60.03","2"
"01/14/12 14:54:30","3.4992","34.0","213.32","130","60.07","1"
"01/14/12 14:59:30","3.5008","20.4","213.16","142","60.0","1"
"01/14/12 15:04:31","3.5021","17.1","212.26","7","60.07","1"
"01/14/12 15:09:31","3.5031","10.3","212.82","7","60.07","0"
"01/14/12 15:14:32","3.5063","64.7","213.43","332","60.03","0"
"01/14/12 15:19:32","3.5077","10.6","212.92","159","60.0","0"
"01/14/12 15:24:32","3.5089","16.3","212.82","5","60.03","0"
"01/14/12 15:29:30","3.5101","14.0","213.45","12","60.03","0"
"01/14/12 15:34:31","3.5111","15.5","212.57","1","60.03","-1"
"01/14/12 15:39:31","3.5115","9.1","212.9","0","60.03","-1"
